Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.5,2.6,1.5,28.0,94.97,0.0
2016,1,1,8,0,326.0,29.0,2.7,2.0,56.0,196.8,139.83
2016,1,1,8,15,427.5,38.0,2.7,2.5,95.0,260.31,212.29
2016,1,1,8,30,529.0,47.0,2.7,3.0,134.0,327.04,273.38
2016,1,1,8,45,587.5,53.0,2.75,3.5,174.0,371.94,314.26
2016,1,1,9,0,646.0,59.0,2.8,4.0,214.0,417.04,353.82
2016,1,1,9,15,686.0,63.5,2.8,4.5,252.0,450.34,382.24
2016,1,1,9,30,726.0,68.0,2.8,5.0,290.0,482.33,408.52
2016,1,1,9,45,758.5,70.0,2.85,5.5,324.5,503.42,425.32
2016,1,1,10,0,791.0,72.0,2.9,6.0,359.0,525.01,441.88
2016,1,1,10,15,809.5,74.5,2.85,6.5,387.0,536.93,449.85
2016,1,1,10,30,828.0,77.0,2.8,7.0,415.0,546.04,455.24
2016,1,1,10,45,841.0,78.0,2.8,7.5,437.0,547.61,454.56
2016,1,1,11,0,854.0,79.0,2.8,8.0,459.0,546.2,451.3
2016,1,1,11,15,861.0,80.0,2.75,8.0,473.5,538.62,443.6
2016,1,1,11,30,868.0,81.0,2.7,8.0,488.0,528.07,433.33
2016,1,1,11,45,872.0,81.5,2.65,8.0,495.5,512.6,418.9
2016,1,1,12,0,876.0,82.0,2.6,8.0,503.0,494.31,401.9
2016,1,1,12,15,876.0,82.0,2.55,8.0,502.5,470.99,380.54
2016,1,1,12,30,876.0,82.0,2.5,8.0,502.0,445.2,356.73
2016,1,1,12,45,874.0,80.5,2.45,8.5,494.5,414.81,328.15
2016,1,1,13,0,872.0,79.0,2.4,9.0,487.0,382.34,297.4
2016,1,1,13,15,864.5,78.0,2.35,9.0,471.5,346.65,264.17
2016,1,1,13,30,857.0,77.0,2.3,9.0,456.0,309.54,229.34
2016,1,1,13,45,845.0,75.5,2.25,9.0,434.0,269.67,192.21
2016,1,1,14,0,833.0,74.0,2.2,9.0,412.0,229.14,154.92
2016,1,1,14,15,814.5,71.5,2.15,8.5,383.0,186.26,117.56
2016,1,1,14,30,796.0,69.0,2.1,8.0,354.0,143.75,83.44
2016,1,1,14,45,769.5,66.0,2.05,8.0,320.0,100.9,54.88
2016,1,1,15,0,743.0,63.0,2.0,8.0,286.0,59.67,37.76
2016,1,1,15,15,703.0,59.0,1.9,7.5,247.5,45.81,36.39
2016,1,1,15,30,663.0,55.0,1.8,7.0,209.0,39.99,31.04
2016,1,1,15,45,601.0,49.0,1.75,6.5,168.5,36.54,27.74
2016,1,1,16,0,539.0,43.0,1.7,6.0,128.0,33.07,24.27
2016,1,1,16,15,435.5,34.5,1.8,5.5,89.5,27.19,18.33
2016,1,1,16,30,332.0,26.0,1.9,5.0,51.0,21.14,9.64
2016,1,1,16,45,166.0,13.0,2.0,4.5,25.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,31.0,14.5,3.0,2.5,17.0,26.17,0.0
2016,1,2,8,0,62.0,29.0,3.1,3.0,34.0,66.9,44.38
2016,1,2,8,15,93.0,45.5,3.1,3.0,58.5,101.6,80.87
2016,1,2,8,30,124.0,62.0,3.1,3.0,83.0,143.76,119.43
2016,1,2,8,45,141.0,79.0,3.1,3.5,108.5,164.63,138.88
2016,1,2,9,0,158.0,96.0,3.1,4.0,134.0,193.03,164.2
2016,1,2,9,15,169.5,111.5,3.05,4.0,158.0,216.31,184.83
2016,1,2,9,30,181.0,127.0,3.0,4.0,182.0,239.14,204.63
2016,1,2,9,45,197.0,138.0,3.0,4.5,204.0,258.48,220.8
2016,1,2,10,0,213.0,149.0,3.0,5.0,226.0,284.94,242.56
2016,1,2,10,15,249.5,157.0,2.95,5.0,254.5,310.83,264.13
2016,1,2,10,30,286.0,165.0,2.9,5.0,283.0,335.79,284.6
2016,1,2,10,45,262.5,177.5,2.85,5.5,290.0,331.78,279.75
2016,1,2,11,0,239.0,190.0,2.8,6.0,297.0,326.88,274.29
2016,1,2,11,15,288.0,189.5,2.7,6.0,322.5,345.74,289.37
2016,1,2,11,30,337.0,189.0,2.6,6.0,348.0,362.47,302.25
2016,1,2,11,45,305.0,197.5,2.55,6.5,343.0,346.04,287.08
2016,1,2,12,0,273.0,206.0,2.5,7.0,338.0,329.64,272.18
2016,1,2,12,15,276.0,205.5,2.4,7.0,338.5,320.52,263.69
2016,1,2,12,30,279.0,205.0,2.3,7.0,339.0,310.46,254.27
2016,1,2,12,45,199.0,206.5,2.2,7.5,302.0,268.02,218.73
2016,1,2,13,0,119.0,208.0,2.1,8.0,265.0,231.82,188.99
2016,1,2,13,15,121.5,201.5,2.0,8.0,258.0,219.86,178.53
2016,1,2,13,30,124.0,195.0,1.9,8.0,251.0,207.5,167.57
2016,1,2,13,45,113.5,185.0,1.85,8.5,234.0,188.74,151.44
2016,1,2,14,0,103.0,175.0,1.8,9.0,217.0,172.81,137.87
2016,1,2,14,15,180.5,159.0,1.7,9.0,226.5,162.8,125.83
2016,1,2,14,30,258.0,143.0,1.6,9.0,236.0,144.82,107.51
2016,1,2,14,45,241.5,132.5,1.5,9.0,213.0,120.24,89.52
2016,1,2,15,0,225.0,122.0,1.4,9.0,190.0,96.91,75.28
2016,1,2,15,15,210.0,107.5,1.4,8.5,164.5,81.63,68.61
2016,1,2,15,30,195.0,93.0,1.4,8.0,139.0,71.59,59.51
2016,1,2,15,45,175.5,76.5,1.45,7.5,112.0,59.82,48.66
2016,1,2,16,0,156.0,60.0,1.5,7.0,85.0,47.71,37.31
2016,1,2,16,15,116.0,44.0,1.65,6.5,59.5,35.57,25.67
2016,1,2,16,30,76.0,28.0,1.8,6.0,34.0,23.09,11.53
2016,1,2,16,45,38.0,14.0,1.95,6.0,17.0,13.34,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,2.4,4.5,5.5,5.24,0.0
2016,1,3,8,0,0.0,11.0,2.4,5.0,11.0,10.19,1.95
2016,1,3,8,15,0.0,19.0,2.3,5.0,19.0,17.61,9.35
2016,1,3,8,30,0.0,27.0,2.2,5.0,27.0,25.05,16.18
2016,1,3,8,45,0.0,35.5,2.1,5.5,35.5,32.96,23.31
2016,1,3,9,0,0.0,44.0,2.0,6.0,44.0,40.88,30.38
2016,1,3,9,15,0.0,52.0,2.0,6.0,52.0,48.33,37.02
2016,1,3,9,30,0.0,60.0,2.0,6.0,60.0,55.8,43.59
2016,1,3,9,45,0.0,67.0,2.0,6.5,67.0,62.35,49.21
2016,1,3,10,0,0.0,74.0,2.0,7.0,74.0,69.04,54.88
2016,1,3,10,15,0.0,86.5,2.05,7.0,86.5,81.11,65.27
2016,1,3,10,30,0.0,99.0,2.1,7.0,99.0,93.13,75.54
2016,1,3,10,45,3.5,128.0,2.2,7.5,130.0,123.25,101.12
2016,1,3,11,0,7.0,157.0,2.3,8.0,161.0,153.17,126.16
2016,1,3,11,15,3.5,154.0,2.45,8.0,156.0,147.51,121.17
2016,1,3,11,30,0.0,151.0,2.6,8.0,151.0,142.15,116.54
2016,1,3,11,45,46.5,182.5,2.8,8.0,205.0,197.62,163.42
2016,1,3,12,0,93.0,214.0,3.0,8.0,259.0,247.08,204.31
2016,1,3,12,15,57.5,199.5,3.1,8.0,227.5,213.34,175.93
2016,1,3,12,30,22.0,185.0,3.2,8.0,196.0,180.64,148.69
2016,1,3,12,45,50.0,195.0,3.3,8.5,219.0,199.42,163.85
2016,1,3,13,0,78.0,205.0,3.4,9.0,242.0,214.6,175.54
2016,1,3,13,15,63.0,194.5,3.25,9.0,223.5,195.81,159.8
2016,1,3,13,30,48.0,184.0,3.1,9.0,205.0,178.17,145.22
2016,1,3,13,45,69.5,179.5,3.0,9.0,209.0,175.5,142.1
2016,1,3,14,0,91.0,175.0,2.9,9.0,213.0,170.79,137.03
2016,1,3,14,15,149.0,162.0,2.7,9.0,219.0,160.66,125.7
2016,1,3,14,30,207.0,149.0,2.5,9.0,225.0,147.47,112.15
2016,1,3,14,45,193.5,137.0,2.4,9.0,202.5,124.61,94.95
2016,1,3,15,0,180.0,125.0,2.3,9.0,180.0,102.78,80.7
2016,1,3,15,15,168.5,109.5,2.2,8.5,156.0,86.71,73.21
2016,1,3,15,30,157.0,94.0,2.1,8.0,132.0,75.37,62.94
2016,1,3,15,45,135.5,77.5,2.05,8.0,106.0,63.04,51.49
2016,1,3,16,0,114.0,61.0,2.0,8.0,80.0,50.4,39.6
2016,1,3,16,15,82.0,44.5,2.05,7.5,56.0,37.43,27.25
2016,1,3,16,30,50.0,28.0,2.1,7.0,32.0,24.14,12.74
2016,1,3,16,45,25.0,14.0,2.15,7.0,16.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,80.5,14.5,2.6,8.5,21.0,45.95,0.0
2016,1,4,8,0,161.0,29.0,2.6,9.0,42.0,126.43,86.0
2016,1,4,8,15,217.5,43.0,2.6,9.0,72.0,171.22,135.96
2016,1,4,8,30,274.0,57.0,2.6,9.0,102.0,217.29,178.11
2016,1,4,8,45,315.0,69.0,2.6,9.5,134.5,254.76,211.51
2016,1,4,9,0,356.0,81.0,2.6,10.0,167.0,292.76,244.39
2016,1,4,9,15,377.0,93.0,2.65,10.0,197.0,320.24,268.13
2016,1,4,9,30,398.0,105.0,2.7,10.0,227.0,346.8,290.49
2016,1,4,9,45,408.5,114.5,2.8,10.5,251.5,363.67,303.89
2016,1,4,10,0,419.0,124.0,2.9,11.0,276.0,379.12,315.77
2016,1,4,10,15,231.5,145.5,2.95,11.0,230.5,288.94,240.23
2016,1,4,10,30,44.0,167.0,3.0,11.0,185.0,192.42,158.17
2016,1,4,10,45,55.5,179.0,3.1,11.5,203.0,208.99,171.75
2016,1,4,11,0,67.0,191.0,3.2,12.0,221.0,225.04,184.48
2016,1,4,11,15,81.0,199.5,3.3,12.0,237.5,238.11,195.04
2016,1,4,11,30,95.0,208.0,3.4,12.0,254.0,250.42,204.89
2016,1,4,11,45,62.5,200.0,3.5,12.5,230.5,222.74,181.38
2016,1,4,12,0,30.0,192.0,3.6,13.0,207.0,196.6,159.36
2016,1,4,12,15,17.5,178.5,3.6,13.0,187.5,174.12,140.77
2016,1,4,12,30,5.0,165.0,3.6,13.0,168.0,155.2,125.16
2016,1,4,12,45,12.0,171.5,3.65,13.0,177.5,163.03,131.63
2016,1,4,13,0,19.0,178.0,3.7,13.0,187.0,170.16,137.43
2016,1,4,13,15,9.5,131.0,3.6,12.5,135.5,123.78,99.2
2016,1,4,13,30,0.0,84.0,3.5,12.0,84.0,78.13,61.21
2016,1,4,13,45,0.0,73.0,3.4,12.0,73.0,67.94,52.64
2016,1,4,14,0,0.0,62.0,3.3,12.0,62.0,57.66,43.95
2016,1,4,14,15,0.0,37.5,3.15,12.0,37.5,34.82,24.42
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,12.05,4.79
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,10.66,3.59
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,9.26,2.38
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,7.87,1.49
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.48,0.23
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.0,2.5,2.31,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.92,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.46,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,6.2,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,12.05,3.15
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,20.41,11.36
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,28.78,18.89
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,37.16,26.35
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,45.54,33.75
2016,1,5,9,15,0.0,58.0,2.85,11.0,58.0,53.99,41.14
2016,1,5,9,30,0.0,67.0,2.9,11.0,67.0,62.68,48.64
2016,1,5,9,45,0.0,74.5,3.0,11.0,74.5,69.82,54.75
2016,1,5,10,0,0.0,82.0,3.1,11.0,82.0,76.95,60.8
2016,1,5,10,15,0.0,45.0,3.2,11.0,45.0,41.81,30.54
2016,1,5,10,30,0.0,8.0,3.3,11.0,8.0,7.42,0.77
2016,1,5,10,45,0.0,9.0,3.4,11.5,9.0,8.35,1.56
2016,1,5,11,0,0.0,10.0,3.5,12.0,10.0,9.28,2.34
2016,1,5,11,15,0.0,79.0,3.55,12.0,79.0,73.55,57.34
2016,1,5,11,30,0.0,148.0,3.6,12.0,148.0,139.27,112.62
2016,1,5,11,45,0.0,103.0,3.7,12.0,103.0,96.12,76.24
2016,1,5,12,0,0.0,58.0,3.8,12.0,58.0,53.95,40.52
2016,1,5,12,15,0.0,90.0,3.8,11.5,90.0,83.82,66.03
2016,1,5,12,30,0.0,122.0,3.8,11.0,122.0,113.43,91.2
2016,1,5,12,45,0.0,97.0,3.85,11.0,97.0,90.22,71.57
2016,1,5,13,0,0.0,72.0,3.9,11.0,72.0,67.01,51.89
2016,1,5,13,15,0.0,47.0,3.8,11.0,47.0,43.68,31.98
2016,1,5,13,30,0.0,22.0,3.7,11.0,22.0,20.42,12.0
2016,1,5,13,45,0.0,63.5,3.65,11.0,63.5,59.06,45.29
2016,1,5,14,0,0.0,105.0,3.6,11.0,105.0,96.49,77.3
2016,1,5,14,15,0.0,75.0,3.55,11.0,75.0,69.77,54.55
2016,1,5,14,30,0.0,45.0,3.5,11.0,45.0,41.8,30.58
2016,1,5,14,45,0.0,40.5,3.45,11.0,40.5,37.61,27.0
2016,1,5,15,0,0.0,36.0,3.4,11.0,36.0,33.42,23.38
2016,1,5,15,15,0.0,31.0,3.15,10.5,31.0,28.76,20.52
2016,1,5,15,30,0.0,26.0,2.9,10.0,26.0,24.11,16.29
2016,1,5,15,45,0.0,21.0,2.7,10.0,21.0,19.46,11.98
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,14.82,7.64
2016,1,5,16,15,0.0,11.5,2.35,9.5,11.5,10.65,3.71
2016,1,5,16,30,0.0,7.0,2.2,9.0,7.0,6.48,0.0
2016,1,5,16,45,0.0,3.5,2.1,9.0,3.5,3.24,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,6.67,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,12.98,3.86
2016,1,6,8,15,0.0,25.0,3.55,10.0,25.0,23.2,13.75
2016,1,6,8,30,0.0,36.0,3.5,10.0,36.0,33.44,22.94
2016,1,6,8,45,0.0,47.0,3.45,10.5,47.0,43.94,32.22
2016,1,6,9,0,0.0,58.0,3.4,11.0,58.0,54.71,41.63
2016,1,6,9,15,0.0,69.5,3.35,11.0,69.5,65.93,51.4
2016,1,6,9,30,0.0,81.0,3.3,11.0,81.0,77.08,61.01
2016,1,6,9,45,0.0,91.0,3.25,11.0,91.0,86.62,69.13
2016,1,6,10,0,0.0,101.0,3.2,11.0,101.0,96.12,77.16
2016,1,6,10,15,214.5,123.0,3.2,11.0,211.5,255.32,213.65
2016,1,6,10,30,429.0,145.0,3.2,11.0,322.0,402.99,334.93
2016,1,6,10,45,221.0,155.0,3.25,11.0,246.5,287.13,237.97
2016,1,6,11,0,13.0,165.0,3.3,11.0,171.0,164.42,134.09
2016,1,6,11,15,7.0,160.5,3.35,11.0,163.5,155.76,126.85
2016,1,6,11,30,1.0,156.0,3.4,11.0,156.0,147.5,119.8
2016,1,6,11,45,225.5,166.0,3.45,11.0,276.0,278.47,229.39
2016,1,6,12,0,450.0,176.0,3.5,11.0,396.0,391.28,319.55
2016,1,6,12,15,227.0,170.5,3.4,11.0,282.0,268.1,218.61
2016,1,6,12,30,4.0,165.0,3.3,11.0,168.0,154.85,125.58
2016,1,6,12,45,230.5,167.0,3.25,11.0,277.5,248.07,200.83
2016,1,6,13,0,457.0,169.0,3.2,11.0,387.0,322.65,256.66
2016,1,6,13,15,228.5,89.0,3.1,11.0,198.0,156.76,122.64
2016,1,6,13,30,0.0,9.0,3.0,11.0,9.0,8.35,1.55
2016,1,6,13,45,0.0,8.5,2.95,11.0,8.5,7.88,1.17
2016,1,6,14,0,0.0,8.0,2.9,11.0,8.0,7.42,0.78
2016,1,6,14,15,91.5,81.5,2.85,10.5,115.5,87.96,66.25
2016,1,6,14,30,183.0,155.0,2.8,10.0,223.0,151.14,115.94
2016,1,6,14,45,165.5,143.5,2.8,10.0,201.0,129.2,99.18
2016,1,6,15,0,148.0,132.0,2.8,10.0,179.0,108.64,85.19
2016,1,6,15,15,136.0,116.0,2.75,9.5,155.0,91.05,76.86
2016,1,6,15,30,124.0,100.0,2.7,9.0,131.0,79.49,66.47
2016,1,6,15,45,100.5,83.0,2.65,9.0,105.5,66.94,54.86
2016,1,6,16,0,77.0,66.0,2.6,9.0,80.0,54.05,42.81
2016,1,6,16,15,49.5,48.5,2.55,9.0,56.5,40.48,29.98
2016,1,6,16,30,22.0,31.0,2.5,9.0,33.0,27.46,16.41
2016,1,6,16,45,11.0,15.5,2.5,9.0,16.5,14.26,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.0,0.6,8.0,24.0,50.1,0.0
2016,1,7,8,0,169.0,34.0,0.6,8.0,48.0,138.19,94.92
2016,1,7,8,15,264.5,47.0,0.65,8.0,83.5,198.79,157.86
2016,1,7,8,30,360.0,60.0,0.7,8.0,119.0,263.23,214.59
2016,1,7,8,45,443.5,66.0,0.8,8.5,159.0,317.43,261.25
2016,1,7,9,0,527.0,72.0,0.9,9.0,199.0,374.27,308.77
2016,1,7,9,15,570.5,77.5,0.9,9.0,236.0,409.84,338.2
2016,1,7,9,30,614.0,83.0,0.9,9.0,273.0,444.38,366.01
2016,1,7,9,45,675.0,80.0,0.95,9.5,310.0,477.73,391.94
2016,1,7,10,0,736.0,77.0,1.0,10.0,347.0,509.29,415.77
2016,1,7,10,15,567.0,116.5,1.0,10.0,334.5,456.86,373.08
2016,1,7,10,30,398.0,156.0,1.0,10.0,322.0,398.26,325.62
2016,1,7,10,45,406.0,163.5,1.05,10.0,340.0,405.38,331.21
2016,1,7,11,0,414.0,171.0,1.1,10.0,358.0,410.82,334.81
2016,1,7,11,15,426.0,172.0,1.15,10.0,370.0,410.13,333.61
2016,1,7,11,30,438.0,173.0,1.2,10.0,382.0,407.7,330.94
2016,1,7,11,45,432.0,179.5,1.25,10.5,388.5,399.82,323.17
2016,1,7,12,0,426.0,186.0,1.3,11.0,395.0,390.61,314.29
2016,1,7,12,15,408.0,190.0,1.35,11.0,390.0,372.38,298.84
2016,1,7,12,30,390.0,194.0,1.4,11.0,385.0,351.41,281.15
2016,1,7,12,45,400.0,187.0,1.45,11.0,380.5,335.99,267.46
2016,1,7,13,0,410.0,180.0,1.5,11.0,376.0,316.73,250.32
2016,1,7,13,15,622.0,128.0,1.5,11.0,415.5,324.03,249.89
2016,1,7,13,30,834.0,76.0,1.5,11.0,455.0,315.11,233.67
2016,1,7,13,45,825.5,73.5,1.55,11.0,434.0,276.11,197.72
2016,1,7,14,0,817.0,71.0,1.6,11.0,413.0,236.19,161.17
2016,1,7,14,15,800.0,69.0,1.55,11.0,385.5,194.54,124.31
2016,1,7,14,30,783.0,67.0,1.5,11.0,358.0,153.1,89.95
2016,1,7,14,45,763.5,63.5,1.45,11.0,325.5,110.58,59.39
2016,1,7,15,0,744.0,60.0,1.4,11.0,293.0,68.98,37.89
2016,1,7,15,15,708.0,56.0,1.3,10.5,256.0,42.42,32.91
2016,1,7,15,30,672.0,52.0,1.2,10.0,219.0,40.36,31.07
2016,1,7,15,45,621.5,46.5,1.1,10.0,179.5,36.92,27.8
2016,1,7,16,0,571.0,41.0,1.0,10.0,140.0,33.46,24.4
2016,1,7,16,15,481.5,34.0,1.0,9.5,101.0,26.05,17.36
2016,1,7,16,30,392.0,27.0,1.0,9.0,62.0,21.38,11.83
2016,1,7,16,45,196.0,13.5,1.05,9.0,31.0,10.39,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,21.5,14.5,1.65,5.5,16.0,26.91,0.0
2016,1,8,8,0,43.0,29.0,1.7,6.0,32.0,59.09,38.4
2016,1,8,8,15,67.5,45.5,1.7,6.0,54.5,90.4,70.7
2016,1,8,8,30,92.0,62.0,1.7,6.0,77.0,121.33,99.03
2016,1,8,8,45,105.0,79.0,1.75,6.5,101.0,147.48,122.5
2016,1,8,9,0,118.0,96.0,1.8,7.0,125.0,173.39,145.25
2016,1,8,9,15,125.5,112.0,1.75,7.0,147.5,194.81,163.88
2016,1,8,9,30,133.0,128.0,1.7,7.0,170.0,215.79,181.74
2016,1,8,9,45,136.0,141.5,1.65,7.5,188.5,230.77,193.83
2016,1,8,10,0,139.0,155.0,1.6,8.0,207.0,245.23,205.21
2016,1,8,10,15,185.5,165.0,1.55,8.5,239.0,279.42,233.13
2016,1,8,10,30,232.0,175.0,1.5,9.0,271.0,320.05,265.51
2016,1,8,10,45,256.5,182.0,1.45,9.5,293.5,336.64,277.73
2016,1,8,11,0,281.0,189.0,1.4,10.0,316.0,351.96,288.81
2016,1,8,11,15,140.5,159.0,1.45,10.0,222.5,234.5,192.59
2016,1,8,11,30,0.0,129.0,1.5,10.0,129.0,121.02,97.5
2016,1,8,11,45,0.0,133.5,1.55,10.5,133.5,125.0,100.85
2016,1,8,12,0,0.0,138.0,1.6,11.0,138.0,128.93,103.9
2016,1,8,12,15,105.5,178.5,1.6,11.0,230.5,219.07,178.39
2016,1,8,12,30,211.0,219.0,1.6,11.0,323.0,296.79,239.89
2016,1,8,12,45,154.0,216.0,1.65,11.0,291.0,262.17,211.38
2016,1,8,13,0,97.0,213.0,1.7,11.0,259.0,230.11,185.67
2016,1,8,13,15,81.5,204.0,1.65,11.0,242.0,211.49,170.43
2016,1,8,13,30,66.0,195.0,1.6,11.0,225.0,193.94,156.11
2016,1,8,13,45,230.5,174.5,1.6,11.0,272.5,211.44,164.99
2016,1,8,14,0,395.0,154.0,1.6,11.0,320.0,215.53,160.81
2016,1,8,14,15,197.5,135.5,1.5,11.0,218.5,148.29,111.96
2016,1,8,14,30,0.0,117.0,1.4,11.0,117.0,105.47,84.83
2016,1,8,14,45,0.0,106.0,1.35,11.0,106.0,95.32,76.4
2016,1,8,15,0,0.0,95.0,1.3,11.0,95.0,85.22,67.86
2016,1,8,15,15,0.0,82.5,1.3,10.5,82.5,74.13,61.43
2016,1,8,15,30,0.0,70.0,1.3,10.0,70.0,63.33,51.75
2016,1,8,15,45,0.0,57.0,1.3,9.5,57.0,52.0,41.43
2016,1,8,16,0,0.0,44.0,1.3,9.0,44.0,40.53,30.85
2016,1,8,16,15,0.0,31.5,1.35,9.0,31.5,29.26,20.27
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,17.63,8.93
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,5.5,3.05,8.0,5.5,5.09,0.0
2016,1,9,8,0,0.0,11.0,3.1,8.0,11.0,10.19,1.95
2016,1,9,8,15,0.0,19.0,3.1,8.0,19.0,17.61,9.21
2016,1,9,8,30,0.0,27.0,3.1,8.0,27.0,25.05,15.95
2016,1,9,8,45,0.0,35.0,3.1,8.5,35.0,32.49,22.6
2016,1,9,9,0,0.0,43.0,3.1,9.0,43.0,39.94,29.18
2016,1,9,9,15,0.0,51.0,3.05,9.0,51.0,47.4,35.75
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,54.86,42.25
2016,1,9,9,45,0.0,65.0,2.95,9.0,65.0,60.46,47.08
2016,1,9,10,0,0.0,71.0,2.9,9.0,71.0,66.06,51.87
2016,1,9,10,15,0.0,93.5,2.75,9.0,93.5,88.0,70.68
2016,1,9,10,30,0.0,116.0,2.6,9.0,116.0,109.94,89.31
2016,1,9,10,45,20.0,150.5,2.5,9.5,159.5,154.9,127.29
2016,1,9,11,0,40.0,185.0,2.4,10.0,203.0,204.77,168.55
2016,1,9,11,15,48.5,194.0,2.25,10.0,217.0,216.07,177.53
2016,1,9,11,30,57.0,203.0,2.1,10.0,231.0,226.85,186.09
2016,1,9,11,45,49.0,203.0,2.0,10.0,227.0,219.82,179.91
2016,1,9,12,0,41.0,203.0,1.9,10.0,223.0,213.06,174.07
2016,1,9,12,15,29.5,194.5,1.8,10.0,209.0,196.96,160.62
2016,1,9,12,30,18.0,186.0,1.7,10.0,195.0,180.37,146.85
2016,1,9,12,45,60.5,200.5,1.6,10.0,230.0,209.82,170.73
2016,1,9,13,0,103.0,215.0,1.5,10.0,265.0,234.46,189.87
2016,1,9,13,15,59.5,193.0,1.35,10.0,222.0,194.98,157.7
2016,1,9,13,30,16.0,171.0,1.2,10.0,179.0,160.3,129.98
2016,1,9,13,45,8.0,139.5,1.1,10.0,143.5,129.36,104.54
2016,1,9,14,0,0.0,108.0,1.0,10.0,108.0,99.24,79.62
2016,1,9,14,15,14.0,127.0,0.95,10.0,132.5,117.38,94.52
2016,1,9,14,30,28.0,146.0,0.9,10.0,157.0,129.31,103.97
2016,1,9,14,45,24.0,134.0,0.85,10.0,142.5,119.63,96.18
2016,1,9,15,0,20.0,122.0,0.8,10.0,128.0,106.88,85.95
2016,1,9,15,15,15.0,107.5,0.8,10.0,111.5,93.17,78.48
2016,1,9,15,30,10.0,93.0,0.8,10.0,95.0,81.04,67.57
2016,1,9,15,45,5.0,76.5,0.85,10.0,77.5,67.28,55.03
2016,1,9,16,0,0.0,60.0,0.9,10.0,60.0,53.34,42.16
2016,1,9,16,15,0.0,43.5,0.9,9.5,43.5,39.23,29.06
2016,1,9,16,30,0.0,27.0,0.9,9.0,27.0,24.88,15.16
2016,1,9,16,45,0.0,13.5,0.95,9.0,13.5,12.52,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.5,15.5,2.75,7.5,27.0,88.76,0.0
2016,1,10,8,0,283.0,31.0,2.9,8.0,54.0,183.03,128.86
2016,1,10,8,15,379.5,40.5,2.85,8.0,92.0,244.67,196.55
2016,1,10,8,30,476.0,50.0,2.8,8.0,130.0,309.89,255.58
2016,1,10,8,45,542.0,56.5,2.8,8.0,170.5,359.31,299.9
2016,1,10,9,0,608.0,63.0,2.8,8.0,211.0,409.36,343.43
2016,1,10,9,15,648.0,67.5,2.75,8.5,249.0,443.25,371.8
2016,1,10,9,30,688.0,72.0,2.7,9.0,287.0,475.96,398.17
2016,1,10,9,45,720.0,74.5,2.7,9.5,321.5,500.35,417.14
2016,1,10,10,0,752.0,77.0,2.7,10.0,356.0,520.64,432.31
2016,1,10,10,15,770.5,79.5,2.6,10.0,384.5,533.47,441.54
2016,1,10,10,30,789.0,82.0,2.5,10.0,413.0,543.62,448.34
2016,1,10,10,45,688.0,105.0,2.45,10.5,404.5,507.75,417.43
2016,1,10,11,0,587.0,128.0,2.4,11.0,396.0,468.03,383.76
2016,1,10,11,15,491.0,156.0,2.3,11.0,385.5,432.28,353.71
2016,1,10,11,30,395.0,184.0,2.2,11.0,375.0,394.39,321.96
2016,1,10,11,45,390.5,190.0,2.1,11.5,381.5,388.14,315.3
2016,1,10,12,0,386.0,196.0,2.0,12.0,388.0,380.67,307.45
2016,1,10,12,15,394.5,194.5,1.95,12.0,391.0,370.88,298.39
2016,1,10,12,30,403.0,193.0,1.9,12.0,394.0,359.58,287.92
2016,1,10,12,45,409.5,187.0,1.85,12.0,389.0,343.52,273.47
2016,1,10,13,0,416.0,181.0,1.8,12.0,384.0,323.68,255.73
2016,1,10,13,15,504.0,155.0,1.75,12.0,393.0,312.32,242.95
2016,1,10,13,30,592.0,129.0,1.7,12.0,402.0,295.46,224.45
2016,1,10,13,45,628.0,113.0,1.7,12.0,391.5,264.4,194.9
2016,1,10,14,0,664.0,97.0,1.7,12.0,381.0,229.62,161.85
2016,1,10,14,15,723.0,83.0,1.65,12.0,373.5,196.97,129.64
2016,1,10,14,30,782.0,69.0,1.6,12.0,366.0,161.66,96.63
2016,1,10,14,45,756.0,66.0,1.55,12.0,332.5,118.85,65.1
2016,1,10,15,0,730.0,63.0,1.5,12.0,299.0,77.55,42.14
2016,1,10,15,15,694.5,59.5,1.4,11.5,261.5,45.05,35.14
2016,1,10,15,30,659.0,56.0,1.3,11.0,224.0,43.54,33.83
2016,1,10,15,45,605.5,50.5,1.25,10.5,184.5,36.69,27.57
2016,1,10,16,0,552.0,45.0,1.2,10.0,145.0,33.67,24.65
2016,1,10,16,15,467.0,37.5,1.3,9.5,106.5,28.78,19.9
2016,1,10,16,30,382.0,30.0,1.4,9.0,68.0,23.79,14.42
2016,1,10,16,45,191.0,15.0,1.5,9.0,34.0,11.5,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,38.5,15.0,2.15,8.0,18.0,38.89,0.0
2016,1,11,8,0,77.0,30.0,2.2,8.0,36.0,83.78,57.05
2016,1,11,8,15,110.0,46.5,2.2,8.0,61.5,119.4,94.42
2016,1,11,8,30,143.0,63.0,2.2,8.0,87.0,155.56,127.43
2016,1,11,8,45,160.5,79.5,2.25,8.5,113.5,184.5,153.32
2016,1,11,9,0,178.0,96.0,2.3,9.0,140.0,213.28,178.4
2016,1,11,9,15,189.5,111.5,2.25,9.0,165.0,237.25,199.1
2016,1,11,9,30,201.0,127.0,2.2,9.0,190.0,260.66,218.82
2016,1,11,9,45,211.5,140.0,2.2,9.5,212.5,279.84,234.27
2016,1,11,10,0,222.0,153.0,2.2,10.0,235.0,298.29,248.76
2016,1,11,10,15,115.5,152.5,2.2,10.0,195.5,227.06,188.49
2016,1,11,10,30,9.0,152.0,2.2,10.0,156.0,151.48,123.85
2016,1,11,10,45,4.5,147.5,2.25,10.5,149.5,143.28,116.68
2016,1,11,11,0,0.0,143.0,2.3,11.0,143.0,135.53,109.77
2016,1,11,11,15,2.0,153.5,2.25,11.0,154.5,146.27,118.67
2016,1,11,11,30,4.0,164.0,2.2,11.0,166.0,156.84,127.35
2016,1,11,11,45,4.0,166.0,2.15,11.0,168.0,158.03,128.21
2016,1,11,12,0,4.0,168.0,2.1,11.0,170.0,159.22,129.12
2016,1,11,12,15,3.0,166.0,2.05,11.0,167.5,156.18,126.54
2016,1,11,12,30,2.0,164.0,2.0,11.0,165.0,153.23,124.08
2016,1,11,12,45,5.5,168.5,2.0,11.5,171.5,158.11,127.91
2016,1,11,13,0,9.0,173.0,2.0,12.0,178.0,162.61,131.37
2016,1,11,13,15,26.5,182.0,1.95,12.0,195.0,175.38,141.61
2016,1,11,13,30,44.0,191.0,1.9,12.0,212.0,184.83,148.87
2016,1,11,13,45,422.0,132.5,1.9,12.5,315.0,227.78,172.0
2016,1,11,14,0,800.0,74.0,1.9,13.0,418.0,244.79,169.09
2016,1,11,14,15,492.0,117.5,1.8,12.5,325.0,186.4,130.58
2016,1,11,14,30,184.0,161.0,1.7,12.0,232.0,159.45,121.38
2016,1,11,14,45,451.5,112.5,1.6,12.0,265.0,127.88,84.84
2016,1,11,15,0,719.0,64.0,1.5,12.0,298.0,80.15,43.64
2016,1,11,15,15,684.0,60.5,1.4,11.5,261.5,45.75,35.78
2016,1,11,15,30,649.0,57.0,1.3,11.0,225.0,40.34,30.95
2016,1,11,15,45,596.0,51.5,1.2,11.0,185.5,37.37,28.14
2016,1,11,16,0,543.0,46.0,1.1,11.0,146.0,34.38,25.21
2016,1,11,16,15,459.5,38.5,1.1,10.5,107.5,29.53,20.52
2016,1,11,16,30,376.0,31.0,1.1,10.0,69.0,24.57,15.18
2016,1,11,16,45,188.0,15.5,1.15,10.0,34.5,11.86,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
