Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,13.0,7.0,6.48,0.0
2016,1,22,8,0,0.0,14.0,2.9,13.0,14.0,12.97,4.66
2016,1,22,8,15,0.0,23.0,2.85,13.0,23.0,21.33,12.24
2016,1,22,8,30,0.0,32.0,2.8,13.0,32.0,29.7,19.65
2016,1,22,8,45,0.0,42.0,2.75,13.0,42.0,39.01,27.83
2016,1,22,9,0,0.0,52.0,2.7,13.0,52.0,48.34,35.94
2016,1,22,9,15,0.0,61.0,2.75,13.0,61.0,56.73,43.17
2016,1,22,9,30,0.0,70.0,2.8,13.0,70.0,65.38,50.55
2016,1,22,9,45,0.0,69.5,2.9,13.0,69.5,64.66,49.87
2016,1,22,10,0,0.0,69.0,3.0,13.0,69.0,64.2,49.39
2016,1,22,10,15,10.0,119.0,3.05,13.0,124.0,119.22,95.99
2016,1,22,10,30,20.0,169.0,3.1,13.0,179.0,175.31,142.66
2016,1,22,10,45,10.0,157.5,3.2,13.5,162.5,156.39,126.25
2016,1,22,11,0,0.0,146.0,3.3,14.0,146.0,138.28,110.7
2016,1,22,11,15,32.0,184.0,3.35,14.0,200.5,198.14,160.41
2016,1,22,11,30,64.0,222.0,3.4,14.0,255.0,252.16,204.4
2016,1,22,11,45,44.0,213.5,3.5,14.0,236.5,229.61,185.54
2016,1,22,12,0,24.0,205.0,3.6,14.0,218.0,204.99,165.21
2016,1,22,12,15,12.0,172.5,3.55,14.0,179.0,167.01,134.0
2016,1,22,12,30,0.0,140.0,3.5,14.0,140.0,130.3,103.72
2016,1,22,12,45,0.0,118.0,3.5,14.0,118.0,109.72,86.72
2016,1,22,13,0,0.0,96.0,3.5,14.0,96.0,89.35,69.78
2016,1,22,13,15,3.5,135.0,3.35,14.0,136.5,126.12,100.46
2016,1,22,13,30,7.0,174.0,3.2,14.0,177.0,161.44,129.6
2016,1,22,13,45,3.5,157.0,3.1,14.0,158.5,144.37,115.62
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,127.77,102.11
2016,1,22,14,15,0.0,128.5,3.0,14.0,128.5,117.12,93.42
2016,1,22,14,30,0.0,117.0,3.0,14.0,117.0,106.56,84.75
2016,1,22,14,45,0.0,65.0,3.0,14.0,65.0,60.46,46.0
2016,1,22,15,0,0.0,13.0,3.0,14.0,13.0,12.05,4.71
2016,1,22,15,15,0.0,11.5,3.0,13.5,11.5,10.66,3.54
2016,1,22,15,30,0.0,10.0,3.0,13.0,10.0,9.26,2.72
2016,1,22,15,45,0.0,8.5,3.0,13.0,8.5,7.87,1.45
2016,1,22,16,0,0.0,7.0,3.0,13.0,7.0,6.48,0.17
2016,1,22,16,15,0.0,5.0,3.0,12.5,5.0,4.63,0.0
2016,1,22,16,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,1,22,16,45,0.0,2.0,3.0,12.0,2.0,1.85,0.0
2016,1,22,17,0,0.0,1.0,3.0,12.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,3.0,12.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,14.0,20.0,3.9,10.5,21.5,27.9,2.4
2016,1,23,8,0,28.0,40.0,4.0,11.0,43.0,62.4,44.45
2016,1,23,8,15,64.0,60.5,4.05,11.0,71.5,111.4,88.16
2016,1,23,8,30,100.0,81.0,4.1,11.0,100.0,153.55,125.49
2016,1,23,8,45,131.5,99.5,4.15,11.5,131.0,191.1,158.32
2016,1,23,9,0,163.0,118.0,4.2,12.0,162.0,229.31,191.09
2016,1,23,9,15,216.5,124.0,4.25,12.0,191.5,272.96,228.46
2016,1,23,9,30,270.0,130.0,4.3,12.0,221.0,309.97,259.86
2016,1,23,9,45,303.5,140.5,4.35,12.0,253.5,341.11,285.67
2016,1,23,10,0,337.0,151.0,4.4,12.0,286.0,371.71,310.64
2016,1,23,10,15,377.0,157.0,4.4,12.0,318.0,408.73,340.41
2016,1,23,10,30,417.0,163.0,4.4,12.0,350.0,435.81,361.85
2016,1,23,10,45,412.0,174.0,4.4,12.0,366.5,439.56,363.84
2016,1,23,11,0,407.0,185.0,4.4,12.0,383.0,441.62,364.48
2016,1,23,11,15,203.5,168.5,4.45,12.0,267.5,292.93,241.8
2016,1,23,11,30,0.0,152.0,4.5,12.0,152.0,143.05,115.24
2016,1,23,11,45,400.5,130.5,4.55,12.0,343.5,356.35,295.12
2016,1,23,12,0,801.0,109.0,4.6,12.0,535.0,537.73,439.61
2016,1,23,12,15,531.5,173.0,4.6,12.0,456.0,440.47,358.83
2016,1,23,12,30,262.0,237.0,4.6,12.0,377.0,351.78,285.96
2016,1,23,12,45,284.0,230.5,4.7,12.0,381.0,344.22,279.19
2016,1,23,13,0,306.0,224.0,4.8,12.0,385.0,334.74,270.29
2016,1,23,13,15,550.5,163.5,4.8,12.0,444.0,360.63,286.91
2016,1,23,13,30,795.0,103.0,4.8,12.0,503.0,370.52,287.46
2016,1,23,13,45,783.5,101.5,4.8,12.0,482.5,329.45,249.7
2016,1,23,14,0,772.0,100.0,4.8,12.0,462.0,290.14,213.17
2016,1,23,14,15,755.0,97.5,4.7,12.0,434.5,248.27,174.79
2016,1,23,14,30,738.0,95.0,4.6,12.0,407.0,206.64,137.56
2016,1,23,14,45,714.0,91.5,4.55,12.0,374.0,163.71,101.81
2016,1,23,15,0,690.0,88.0,4.5,12.0,341.0,122.16,71.55
2016,1,23,15,15,655.5,83.5,4.35,11.5,303.5,81.05,49.67
2016,1,23,15,30,621.0,79.0,4.2,11.0,266.0,56.17,45.22
2016,1,23,15,45,581.5,71.5,4.05,11.0,226.0,52.11,41.52
2016,1,23,16,0,542.0,64.0,3.9,11.0,186.0,47.99,37.64
2016,1,23,16,15,465.0,56.0,3.7,10.5,144.5,43.26,33.15
2016,1,23,16,30,388.0,48.0,3.5,10.0,103.0,38.48,28.39
2016,1,23,16,45,274.5,35.5,3.3,10.0,67.5,27.76,17.64
2016,1,23,17,0,161.0,23.0,3.1,10.0,32.0,18.26,0.0
2016,1,23,17,15,80.5,11.5,3.05,9.5,16.0,10.96,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,60.0,19.0,1.95,8.5,25.0,56.51,14.88
2016,1,24,8,0,120.0,38.0,1.9,9.0,50.0,115.96,88.21
2016,1,24,8,15,158.0,55.0,1.85,9.0,79.5,156.31,126.56
2016,1,24,8,30,196.0,72.0,1.8,9.0,109.0,197.68,163.7
2016,1,24,8,45,223.5,88.0,1.8,9.5,140.0,232.96,194.58
2016,1,24,9,0,251.0,104.0,1.8,10.0,171.0,268.47,224.78
2016,1,24,9,15,274.5,116.0,1.75,10.0,200.0,296.67,248.56
2016,1,24,9,30,298.0,128.0,1.7,10.0,229.0,324.67,271.59
2016,1,24,9,45,365.5,132.5,1.7,10.5,269.5,378.82,315.17
2016,1,24,10,0,433.0,137.0,1.7,11.0,310.0,423.74,350.33
2016,1,24,10,15,449.5,145.5,1.7,11.5,337.0,441.35,362.79
2016,1,24,10,30,466.0,154.0,1.7,12.0,364.0,457.25,373.8
2016,1,24,10,45,480.5,160.0,1.7,12.5,387.0,467.43,380.19
2016,1,24,11,0,495.0,166.0,1.7,13.0,410.0,475.64,384.94
2016,1,24,11,15,483.5,175.5,1.65,13.0,420.5,470.21,379.35
2016,1,24,11,30,472.0,185.0,1.6,13.0,431.0,463.14,372.54
2016,1,24,11,45,674.0,133.0,1.6,13.5,490.5,514.06,411.34
2016,1,24,12,0,876.0,81.0,1.6,14.0,550.0,551.19,437.73
2016,1,24,12,15,877.0,81.0,1.7,14.0,552.0,529.86,419.58
2016,1,24,12,30,878.0,81.0,1.8,14.0,554.0,505.89,399.36
2016,1,24,12,45,878.0,80.0,1.9,14.0,548.5,477.96,375.52
2016,1,24,13,0,878.0,79.0,2.0,14.0,543.0,447.67,349.16
2016,1,24,13,15,872.0,78.0,2.15,13.5,529.5,412.82,319.25
2016,1,24,13,30,866.0,77.0,2.3,13.0,516.0,373.9,285.2
2016,1,24,13,45,851.5,77.5,2.45,13.0,494.5,334.1,249.22
2016,1,24,14,0,837.0,78.0,2.6,13.0,473.0,293.63,212.19
2016,1,24,14,15,822.0,76.0,2.6,13.0,445.5,250.4,172.81
2016,1,24,14,30,807.0,74.0,2.6,13.0,418.0,207.1,134.14
2016,1,24,14,45,787.5,71.0,2.65,13.0,385.0,162.46,96.77
2016,1,24,15,0,768.0,68.0,2.7,13.0,352.0,118.64,64.58
2016,1,24,15,15,738.0,64.5,2.55,12.5,314.0,75.06,41.23
2016,1,24,15,30,708.0,61.0,2.4,12.0,276.0,45.75,35.7
2016,1,24,15,45,667.5,56.0,2.25,11.5,235.5,43.0,33.27
2016,1,24,16,0,627.0,51.0,2.1,11.0,195.0,40.25,30.74
2016,1,24,16,15,559.0,45.0,2.0,10.5,153.0,33.35,24.35
2016,1,24,16,30,491.0,39.0,1.9,10.0,111.0,29.92,20.91
2016,1,24,16,45,377.5,29.5,1.85,9.5,73.0,23.14,14.01
2016,1,24,17,0,264.0,20.0,1.8,9.0,35.0,16.09,0.26
2016,1,24,17,15,132.0,10.0,1.75,9.0,17.5,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,18.0,0.8,10.5,35.0,109.8,40.66
2016,1,25,8,0,320.0,36.0,0.8,11.0,70.0,215.43,165.58
2016,1,25,8,15,408.0,45.0,0.75,11.0,109.5,276.93,222.53
2016,1,25,8,30,496.0,54.0,0.7,11.0,149.0,341.82,278.24
2016,1,25,8,45,557.0,60.0,0.7,11.0,191.0,391.34,320.17
2016,1,25,9,0,618.0,66.0,0.7,11.0,233.0,441.44,361.12
2016,1,25,9,15,309.0,89.0,0.65,11.0,172.5,294.69,243.23
2016,1,25,9,30,0.0,112.0,0.6,11.0,112.0,109.19,87.41
2016,1,25,9,45,340.5,105.5,0.55,11.5,242.5,334.57,277.33
2016,1,25,10,0,681.0,99.0,0.5,12.0,373.0,536.98,432.76
2016,1,25,10,15,361.0,142.0,0.45,12.0,288.5,385.57,311.13
2016,1,25,10,30,41.0,185.0,0.4,12.0,204.0,211.7,170.06
2016,1,25,10,45,34.0,189.5,0.4,12.5,206.0,209.73,168.85
2016,1,25,11,0,27.0,194.0,0.4,13.0,208.0,202.01,161.97
2016,1,25,11,15,27.5,200.5,0.35,13.0,215.0,207.26,165.88
2016,1,25,11,30,28.0,207.0,0.3,13.0,222.0,212.4,169.62
2016,1,25,11,45,14.0,182.5,0.3,13.0,190.0,179.52,142.98
2016,1,25,12,0,0.0,158.0,0.3,13.0,158.0,147.88,117.38
2016,1,25,12,15,0.0,158.5,0.3,13.0,158.5,147.93,117.56
2016,1,25,12,30,0.0,159.0,0.3,13.0,159.0,147.97,117.59
2016,1,25,12,45,215.5,180.0,0.3,13.5,295.0,268.8,213.57
2016,1,25,13,0,431.0,201.0,0.3,14.0,431.0,370.66,288.02
2016,1,25,13,15,421.0,200.5,0.3,14.0,420.0,347.5,267.57
2016,1,25,13,30,411.0,200.0,0.3,14.0,409.0,324.0,247.82
2016,1,25,13,45,409.5,191.5,0.35,14.0,393.0,296.1,224.49
2016,1,25,14,0,408.0,183.0,0.4,14.0,377.0,267.65,200.36
2016,1,25,14,15,402.5,173.0,0.45,14.0,355.5,236.55,174.07
2016,1,25,14,30,397.0,163.0,0.5,14.0,334.0,205.45,147.94
2016,1,25,14,45,556.0,120.5,0.55,14.0,339.5,171.09,112.76
2016,1,25,15,0,715.0,78.0,0.6,14.0,345.0,121.01,67.59
2016,1,25,15,15,684.0,74.0,0.6,13.5,308.0,79.0,44.43
2016,1,25,15,30,653.0,70.0,0.6,13.0,271.0,48.38,37.92
2016,1,25,15,45,610.0,64.5,0.6,13.0,231.0,45.78,35.61
2016,1,25,16,0,567.0,59.0,0.6,13.0,191.0,43.18,33.15
2016,1,25,16,15,498.5,51.5,0.65,12.5,149.5,38.74,29.01
2016,1,25,16,30,430.0,44.0,0.7,12.0,108.0,34.22,24.6
2016,1,25,16,45,321.5,33.0,0.8,12.0,72.0,26.2,16.61
2016,1,25,17,0,213.0,22.0,0.9,12.0,36.0,17.84,2.79
2016,1,25,17,15,106.5,11.0,0.9,11.5,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.5,1.4,9.5,37.0,121.31,52.67
2016,1,26,8,0,378.0,33.0,1.5,10.0,74.0,240.57,187.27
2016,1,26,8,15,464.0,41.0,1.5,10.0,115.0,301.39,244.66
2016,1,26,8,30,550.0,49.0,1.5,10.0,156.0,365.62,301.01
2016,1,26,8,45,605.5,54.5,1.55,10.5,198.5,412.78,341.44
2016,1,26,9,0,661.0,60.0,1.6,11.0,241.0,460.32,380.65
2016,1,26,9,15,330.5,79.5,1.6,11.0,170.0,296.5,247.6
2016,1,26,9,30,0.0,99.0,1.6,11.0,99.0,95.14,75.97
2016,1,26,9,45,62.0,137.0,1.6,11.5,162.0,178.21,147.08
2016,1,26,10,0,124.0,175.0,1.6,12.0,225.0,264.92,218.43
2016,1,26,10,15,71.5,174.0,1.55,12.0,203.5,220.88,180.89
2016,1,26,10,30,19.0,173.0,1.5,12.0,182.0,178.81,145.18
2016,1,26,10,45,10.5,169.0,1.5,12.5,174.5,168.23,135.94
2016,1,26,11,0,2.0,165.0,1.5,13.0,167.0,158.13,127.06
2016,1,26,11,15,3.0,170.5,1.45,13.0,172.5,163.34,131.2
2016,1,26,11,30,4.0,176.0,1.4,13.0,178.0,168.5,135.27
2016,1,26,11,45,42.0,209.0,1.4,13.5,231.5,224.68,180.88
2016,1,26,12,0,80.0,242.0,1.4,14.0,285.0,274.45,220.08
2016,1,26,12,15,90.0,244.5,1.4,14.0,293.5,277.76,222.24
2016,1,26,12,30,100.0,247.0,1.4,14.0,302.0,280.24,223.89
2016,1,26,12,45,192.0,240.0,1.4,14.0,344.0,312.36,248.79
2016,1,26,13,0,284.0,233.0,1.4,14.0,386.0,337.13,266.74
2016,1,26,13,15,380.5,207.0,1.4,14.0,406.0,338.47,265.43
2016,1,26,13,30,477.0,181.0,1.4,14.0,426.0,332.49,257.29
2016,1,26,13,45,491.5,169.5,1.4,14.0,413.5,304.73,232.48
2016,1,26,14,0,506.0,158.0,1.4,14.0,401.0,275.06,205.73
2016,1,26,14,15,538.5,140.5,1.4,14.0,386.0,242.66,175.81
2016,1,26,14,30,571.0,123.0,1.4,14.0,371.0,207.58,143.61
2016,1,26,14,45,503.0,124.5,1.4,14.0,330.5,168.86,113.81
2016,1,26,15,0,435.0,126.0,1.4,14.0,290.0,136.28,91.59
2016,1,26,15,15,563.5,97.0,1.3,13.5,287.0,95.17,60.3
2016,1,26,15,30,692.0,68.0,1.2,13.0,284.0,46.7,36.4
2016,1,26,15,45,645.5,63.5,1.1,12.5,242.5,44.85,34.83
2016,1,26,16,0,599.0,59.0,1.0,12.0,201.0,43.04,33.17
2016,1,26,16,15,531.5,52.0,1.05,11.5,158.5,39.04,29.4
2016,1,26,16,30,464.0,45.0,1.1,11.0,116.0,34.98,25.41
2016,1,26,16,45,350.5,34.5,1.2,10.5,77.5,27.46,17.94
2016,1,26,17,0,237.0,24.0,1.3,10.0,39.0,19.63,5.4
2016,1,26,17,15,118.5,12.0,1.3,10.0,19.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,11.44,0.0
2016,1,27,7,45,168.0,24.5,2.35,8.5,43.5,122.61,59.86
2016,1,27,8,0,336.0,37.0,2.4,9.0,75.0,226.03,177.93
2016,1,27,8,15,422.0,46.5,2.3,9.0,116.0,288.09,236.17
2016,1,27,8,30,508.0,56.0,2.2,9.0,157.0,353.48,293.88
2016,1,27,8,45,566.0,62.5,2.15,9.5,199.0,402.72,336.22
2016,1,27,9,0,624.0,69.0,2.1,10.0,241.0,452.38,377.28
2016,1,27,9,15,661.5,74.0,2.1,10.5,281.5,488.31,406.07
2016,1,27,9,30,699.0,79.0,2.1,11.0,322.0,523.03,432.94
2016,1,27,9,45,743.0,78.0,2.15,11.5,360.5,550.6,453.89
2016,1,27,10,0,787.0,77.0,2.2,12.0,399.0,579.43,475.22
2016,1,27,10,15,805.0,79.0,2.05,12.5,430.0,593.31,483.43
2016,1,27,10,30,823.0,81.0,1.9,13.0,461.0,604.4,489.24
2016,1,27,10,45,839.0,82.0,1.8,13.5,486.0,610.24,491.11
2016,1,27,11,0,855.0,83.0,1.7,14.0,511.0,613.02,490.52
2016,1,27,11,15,862.5,84.0,1.55,14.0,528.5,607.6,484.21
2016,1,27,11,30,870.0,85.0,1.4,14.0,546.0,599.11,475.48
2016,1,27,11,45,877.0,84.5,1.3,14.5,556.5,585.7,462.44
2016,1,27,12,0,884.0,84.0,1.2,15.0,567.0,568.35,446.36
2016,1,27,12,15,885.0,84.0,1.15,15.0,569.0,546.83,428.08
2016,1,27,12,30,886.0,84.0,1.1,15.0,571.0,522.64,407.46
2016,1,27,12,45,889.5,82.0,1.05,15.0,566.5,495.09,383.9
2016,1,27,13,0,893.0,80.0,1.0,15.0,562.0,464.95,357.81
2016,1,27,13,15,888.0,79.0,1.0,15.0,549.0,429.87,327.65
2016,1,27,13,30,883.0,78.0,1.0,15.0,536.0,392.97,295.35
2016,1,27,13,45,876.0,76.5,1.0,15.0,515.5,353.32,260.21
2016,1,27,14,0,869.0,75.0,1.0,15.0,495.0,309.08,220.85
2016,1,27,14,15,855.5,73.0,0.95,15.0,468.0,264.61,181.11
2016,1,27,14,30,842.0,71.0,0.9,15.0,441.0,219.86,141.62
2016,1,27,14,45,824.5,68.5,0.9,15.0,407.5,174.04,103.24
2016,1,27,15,0,807.0,66.0,0.9,15.0,374.0,128.78,69.25
2016,1,27,15,15,779.5,63.0,0.8,14.5,335.5,83.4,43.16
2016,1,27,15,30,752.0,60.0,0.7,14.0,297.0,44.48,34.28
2016,1,27,15,45,712.0,55.5,0.65,14.0,254.5,42.14,32.22
2016,1,27,16,0,672.0,51.0,0.6,14.0,212.0,39.8,30.04
2016,1,27,16,15,609.0,45.0,0.65,13.5,168.5,36.03,26.53
2016,1,27,16,30,546.0,39.0,0.7,13.0,125.0,32.23,22.84
2016,1,27,16,45,440.0,30.5,0.75,13.0,85.0,23.64,14.61
2016,1,27,17,0,334.0,22.0,0.8,13.0,45.0,17.58,5.31
2016,1,27,17,15,167.0,11.0,0.8,12.5,22.5,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,9.0,7.0,6.67,0.0
2016,1,28,7,45,15.0,23.0,1.05,9.5,25.0,32.3,13.2
2016,1,28,8,0,30.0,39.0,1.1,10.0,43.0,59.22,43.27
2016,1,28,8,15,47.0,57.5,1.1,10.0,66.0,89.21,70.34
2016,1,28,8,30,64.0,76.0,1.1,10.0,89.0,118.97,96.72
2016,1,28,8,45,75.0,94.0,1.15,10.5,112.5,152.92,125.96
2016,1,28,9,0,86.0,112.0,1.2,11.0,136.0,178.9,147.96
2016,1,28,9,15,94.0,129.0,1.15,11.5,159.0,201.66,166.69
2016,1,28,9,30,102.0,146.0,1.1,12.0,182.0,224.11,184.72
2016,1,28,9,45,89.5,160.0,1.1,12.5,194.0,221.79,181.95
2016,1,28,10,0,77.0,174.0,1.1,13.0,206.0,227.37,185.58
2016,1,28,10,15,304.5,159.5,1.2,13.0,299.0,364.78,299.03
2016,1,28,10,30,532.0,145.0,1.3,13.0,392.0,495.14,401.62
2016,1,28,10,45,347.0,186.5,1.45,13.5,351.0,412.9,333.98
2016,1,28,11,0,162.0,228.0,1.6,14.0,310.0,332.09,267.69
2016,1,28,11,15,81.0,154.0,1.55,14.0,195.0,203.12,163.96
2016,1,28,11,30,0.0,80.0,1.5,14.0,80.0,74.5,57.12
2016,1,28,11,45,0.0,81.5,1.5,14.5,81.5,75.91,58.31
2016,1,28,12,0,0.0,83.0,1.5,15.0,83.0,77.31,59.33
2016,1,28,12,15,13.5,150.5,1.5,15.0,158.5,147.48,117.25
2016,1,28,12,30,27.0,218.0,1.5,15.0,234.0,216.13,172.49
2016,1,28,12,45,65.5,232.5,1.55,15.5,269.0,246.49,196.09
2016,1,28,13,0,104.0,247.0,1.6,16.0,304.0,271.85,215.29
2016,1,28,13,15,52.0,205.5,1.55,15.5,234.5,208.57,165.37
2016,1,28,13,30,0.0,164.0,1.5,15.0,165.0,150.55,119.53
2016,1,28,13,45,0.5,162.0,1.5,15.0,163.0,148.24,117.92
2016,1,28,14,0,1.0,160.0,1.5,15.0,161.0,145.78,116.07
2016,1,28,14,15,0.5,146.5,1.45,15.0,147.0,133.12,105.86
2016,1,28,14,30,0.0,133.0,1.4,15.0,133.0,120.62,95.76
2016,1,28,14,45,0.0,70.0,1.35,15.0,70.0,65.13,49.64
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,6.49,0.0
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,5.56,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,4.63,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,4.17,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.7,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.77,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.85,0.0
2016,1,28,16,45,0.0,1.0,1.0,12.5,1.0,0.92,0.0
2016,1,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,13.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,13.0,1.0,0.95,0.0
2016,1,29,7,45,0.0,3.5,2.65,13.5,3.5,3.24,0.0
2016,1,29,8,0,0.0,6.0,2.8,14.0,6.0,5.55,0.0
2016,1,29,8,15,0.0,9.5,2.8,14.0,9.5,8.79,1.76
2016,1,29,8,30,0.0,13.0,2.8,14.0,13.0,12.04,4.62
2016,1,29,8,45,0.0,17.0,2.85,14.0,17.0,15.75,7.88
2016,1,29,9,0,0.0,21.0,2.9,14.0,21.0,19.47,11.1
2016,1,29,9,15,0.0,24.5,2.9,14.0,24.5,22.72,13.91
2016,1,29,9,30,0.0,28.0,2.9,14.0,28.0,25.98,16.69
2016,1,29,9,45,0.0,50.5,2.95,14.0,50.5,46.93,34.56
2016,1,29,10,0,0.0,73.0,3.0,14.0,73.0,67.93,52.3
2016,1,29,10,15,61.0,140.0,3.0,14.0,169.0,177.64,145.19
2016,1,29,10,30,122.0,207.0,3.0,14.0,265.0,293.82,240.26
2016,1,29,10,45,65.0,192.0,3.0,14.0,223.0,231.65,188.23
2016,1,29,11,0,8.0,177.0,3.0,14.0,181.0,173.6,139.58
2016,1,29,11,15,4.0,126.5,3.0,14.0,128.5,121.16,96.24
2016,1,29,11,30,0.0,76.0,3.0,14.0,76.0,70.77,54.13
2016,1,29,11,45,13.0,146.5,3.0,14.0,153.5,144.72,115.81
2016,1,29,12,0,26.0,217.0,3.0,14.0,231.0,218.13,175.67
2016,1,29,12,15,18.0,206.0,3.0,14.0,216.0,201.97,162.19
2016,1,29,12,30,10.0,195.0,3.0,14.0,201.0,186.44,149.48
2016,1,29,12,45,19.0,206.0,3.0,14.0,216.5,199.7,160.31
2016,1,29,13,0,28.0,217.0,3.0,14.0,232.0,212.03,170.25
2016,1,29,13,15,14.0,161.0,3.0,14.0,168.5,154.15,123.08
2016,1,29,13,30,0.0,105.0,3.0,14.0,105.0,97.5,76.5
2016,1,29,13,45,0.0,101.0,3.0,14.0,101.0,93.75,73.52
2016,1,29,14,0,0.0,97.0,3.0,14.0,97.0,90.0,70.5
2016,1,29,14,15,10.5,133.5,3.0,14.0,138.0,124.45,99.03
2016,1,29,14,30,21.0,170.0,3.0,14.0,179.0,155.63,124.54
2016,1,29,14,45,10.5,87.5,3.0,14.0,92.0,82.55,64.07
2016,1,29,15,0,0.0,5.0,3.0,14.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.5,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,2.95,13.0,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,2.9,13.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,2.9,13.0,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,8.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,8.0,10.0,9.53,0.0
2016,1,30,7,45,57.5,26.0,2.65,8.5,33.0,62.24,35.28
2016,1,30,8,0,115.0,42.0,2.8,9.0,56.0,119.64,93.84
2016,1,30,8,15,137.0,60.0,2.85,9.0,83.5,154.02,125.95
2016,1,30,8,30,159.0,78.0,2.9,9.0,111.0,188.49,157.08
2016,1,30,8,45,176.0,95.5,2.95,9.5,139.5,219.63,184.38
2016,1,30,9,0,193.0,113.0,3.0,10.0,168.0,250.6,210.78
2016,1,30,9,15,202.5,129.5,3.0,10.5,194.5,275.55,231.39
2016,1,30,9,30,212.0,146.0,3.0,11.0,221.0,299.83,250.92
2016,1,30,9,45,525.5,105.5,3.05,11.5,319.0,458.78,383.44
2016,1,30,10,0,839.0,65.0,3.1,12.0,417.0,606.55,501.21
2016,1,30,10,15,855.0,66.5,3.1,12.0,448.0,615.51,506.6
2016,1,30,10,30,871.0,68.0,3.1,12.0,479.0,625.51,513.37
2016,1,30,10,45,881.0,70.0,3.1,12.5,503.5,629.34,514.22
2016,1,30,11,0,891.0,72.0,3.1,13.0,528.0,630.07,512.58
2016,1,30,11,15,898.0,73.0,3.1,13.0,546.0,624.72,507.14
2016,1,30,11,30,905.0,74.0,3.1,13.0,564.0,616.22,499.18
2016,1,30,11,45,906.5,75.0,3.15,13.0,573.5,601.42,486.37
2016,1,30,12,0,908.0,76.0,3.2,13.0,583.0,583.67,471.06
2016,1,30,12,15,909.0,76.5,3.2,13.0,585.5,562.26,452.48
2016,1,30,12,30,910.0,77.0,3.2,13.0,588.0,538.08,431.37
2016,1,30,12,45,647.0,150.0,3.2,13.0,511.5,454.0,363.15
2016,1,30,13,0,384.0,223.0,3.2,13.0,435.0,377.05,301.31
2016,1,30,13,15,427.5,206.5,3.2,13.0,438.0,363.93,289.18
2016,1,30,13,30,471.0,190.0,3.2,13.0,441.0,345.71,272.02
2016,1,30,13,45,462.5,185.5,3.2,13.0,424.0,316.63,246.35
2016,1,30,14,0,454.0,181.0,3.2,13.0,407.0,287.33,220.3
2016,1,30,14,15,243.0,180.5,3.2,12.5,300.5,213.49,165.03
2016,1,30,14,30,32.0,180.0,3.2,12.0,194.0,162.35,130.47
2016,1,30,14,45,31.0,166.5,3.25,12.0,179.5,147.52,118.35
2016,1,30,15,0,30.0,153.0,3.3,12.0,165.0,132.85,106.36
2016,1,30,15,15,26.0,138.5,3.15,11.5,148.5,117.44,94.18
2016,1,30,15,30,22.0,124.0,3.0,11.0,132.0,107.16,90.8
2016,1,30,15,45,17.5,108.0,2.95,11.0,114.0,93.67,78.8
2016,1,30,16,0,13.0,92.0,2.9,11.0,96.0,80.26,66.68
2016,1,30,16,15,6.5,75.0,2.75,10.5,77.0,65.94,53.69
2016,1,30,16,30,0.0,58.0,2.6,10.0,58.0,51.48,40.34
2016,1,30,16,45,0.0,40.0,2.5,9.5,40.0,36.08,25.95
2016,1,30,17,0,0.0,22.0,2.4,9.0,22.0,20.41,9.8
2016,1,30,17,15,0.0,11.0,2.4,8.5,11.0,10.48,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,6.0,19.0,18.11,0.0
2016,1,31,7,45,257.5,25.5,2.4,6.5,56.5,170.44,111.09
2016,1,31,8,0,515.0,32.0,2.5,7.0,94.0,305.78,246.62
2016,1,31,8,15,593.5,38.0,2.6,7.5,139.0,366.85,303.88
2016,1,31,8,30,672.0,44.0,2.7,8.0,184.0,430.15,359.94
2016,1,31,8,45,724.5,47.5,2.8,8.5,229.5,477.64,401.19
2016,1,31,9,0,777.0,51.0,2.9,9.0,275.0,524.94,440.64
2016,1,31,9,15,809.0,54.0,3.0,9.0,317.5,558.8,468.8
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,586.74,491.58
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,608.53,507.97
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,627.71,521.86
2016,1,31,10,15,892.0,66.0,3.5,10.0,467.0,641.36,531.95
2016,1,31,10,30,908.0,68.0,3.6,10.0,499.0,652.04,539.53
2016,1,31,10,45,919.5,68.5,3.7,10.5,524.5,655.06,540.06
2016,1,31,11,0,931.0,69.0,3.8,11.0,550.0,654.88,538.02
2016,1,31,11,15,937.5,70.0,3.95,11.0,568.0,648.92,532.46
2016,1,31,11,30,944.0,71.0,4.1,11.0,586.0,639.69,524.23
2016,1,31,11,45,946.5,72.0,4.3,11.0,596.0,624.88,511.86
2016,1,31,12,0,949.0,73.0,4.5,11.0,606.0,606.95,496.69
2016,1,31,12,15,949.5,73.0,4.65,11.0,608.0,583.88,476.9
2016,1,31,12,30,950.0,73.0,4.8,11.0,610.0,557.94,454.36
2016,1,31,12,45,940.0,76.0,4.95,11.0,603.0,527.16,427.35
2016,1,31,13,0,930.0,79.0,5.1,11.0,596.0,494.28,398.02
2016,1,31,13,15,924.5,78.5,5.1,11.0,582.5,458.06,365.07
2016,1,31,13,30,919.0,78.0,5.1,11.0,569.0,419.95,329.85
2016,1,31,13,45,905.5,78.0,5.2,11.0,547.0,377.86,290.96
2016,1,31,14,0,892.0,78.0,5.3,11.0,525.0,334.87,250.73
2016,1,31,14,15,879.0,76.5,5.3,11.0,496.5,286.32,205.62
2016,1,31,14,30,866.0,75.0,5.3,11.0,468.0,240.65,163.26
2016,1,31,14,45,843.5,73.5,5.3,11.0,433.0,193.32,121.51
2016,1,31,15,0,821.0,72.0,5.3,11.0,398.0,146.97,84.23
2016,1,31,15,15,793.0,68.5,5.2,10.5,358.5,99.83,53.47
2016,1,31,15,30,765.0,65.0,5.1,10.0,319.0,54.77,44.12
2016,1,31,15,45,724.0,61.0,5.05,10.0,275.5,46.25,36.43
2016,1,31,16,0,683.0,57.0,5.0,10.0,232.0,44.54,34.81
2016,1,31,16,15,620.5,51.0,4.95,9.5,187.0,37.35,28.2
2016,1,31,16,30,558.0,45.0,4.9,9.0,142.0,34.09,25.0
2016,1,31,16,45,452.5,36.5,4.85,8.5,99.5,28.45,19.43
2016,1,31,17,0,347.0,28.0,4.8,8.0,57.0,22.64,12.1
2016,1,31,17,15,173.5,14.0,4.95,8.0,28.5,13.34,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,132.0,6.5,3.35,5.5,11.0,0.0,0.0
2016,2,1,7,30,264.0,13.0,3.4,6.0,22.0,123.44,0.0
2016,2,1,7,45,407.5,22.0,3.5,6.5,60.5,231.22,157.69
2016,2,1,8,0,551.0,31.0,3.6,7.0,99.0,324.14,262.91
2016,2,1,8,15,626.0,37.0,3.7,7.5,145.0,384.48,320.06
2016,2,1,8,30,701.0,43.0,3.8,8.0,191.0,446.97,375.84
2016,2,1,8,45,745.5,47.0,3.95,8.5,236.5,491.4,414.9
2016,2,1,9,0,790.0,51.0,4.1,9.0,282.0,535.3,452.05
2016,2,1,9,15,820.0,54.0,4.1,9.0,324.0,568.35,479.54
2016,2,1,9,30,850.0,57.0,4.1,9.0,366.0,595.33,501.43
2016,2,1,9,45,857.0,63.5,4.15,9.5,402.0,618.52,518.46
2016,2,1,10,0,864.0,70.0,4.2,10.0,438.0,634.48,529.44
2016,2,1,10,15,879.0,72.0,4.1,10.0,470.0,647.25,538.14
2016,2,1,10,30,894.0,74.0,4.0,10.0,502.0,653.53,541.76
2016,2,1,10,45,901.0,76.5,3.95,10.5,526.5,655.97,541.32
2016,2,1,11,0,908.0,79.0,3.9,11.0,551.0,655.24,538.31
2016,2,1,11,15,914.5,80.0,3.85,11.0,568.5,649.37,532.26
2016,2,1,11,30,921.0,81.0,3.8,11.0,586.0,640.31,523.62
2016,2,1,11,45,925.0,81.0,3.75,11.5,596.5,625.55,509.52
2016,2,1,12,0,929.0,81.0,3.7,12.0,607.0,607.72,492.88
2016,2,1,12,15,929.5,81.0,3.6,12.0,609.0,584.97,472.95
2016,2,1,12,30,930.0,81.0,3.5,12.0,611.0,559.42,450.49
2016,2,1,12,45,928.0,80.5,3.45,12.0,605.0,529.46,424.29
2016,2,1,13,0,926.0,80.0,3.4,12.0,599.0,497.08,395.61
2016,2,1,13,15,920.5,79.5,3.35,12.0,585.0,460.94,363.36
2016,2,1,13,30,915.0,79.0,3.3,12.0,571.0,422.91,328.87
2016,2,1,13,45,906.5,77.5,3.3,12.0,550.0,381.23,290.87
2016,2,1,14,0,898.0,76.0,3.3,12.0,529.0,338.28,251.18
2016,2,1,14,15,884.5,74.0,3.25,12.0,500.5,292.56,208.98
2016,2,1,14,30,871.0,72.0,3.2,12.0,472.0,242.28,163.33
2016,2,1,14,45,749.5,84.5,3.15,12.0,411.0,190.74,122.67
2016,2,1,15,0,628.0,97.0,3.1,12.0,350.0,144.68,89.93
