Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,674.93,542.94
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,644.5,517.72
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,705.66,563.11
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,762.82,603.21
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,765.79,602.72
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,765.38,600.43
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,759.06,594.84
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,749.35,587.0
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,733.38,573.65
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,714.18,557.44
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,690.06,538.55
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,662.98,517.21
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,631.06,492.13
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,596.73,464.69
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,559.05,433.89
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,519.27,400.72
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,450.93,345.89
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,388.46,295.47
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,344.51,257.67
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,301.41,220.08
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,258.77,184.43
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,220.78,153.74
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,176.84,115.62
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,127.3,76.45
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,88.39,56.65
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,68.61,55.24
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,62.51,50.13
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,56.15,44.61
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,49.89,38.9
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,41.84,31.39
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,30.96,21.08
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,19.65,7.28
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,147.22,75.0
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,293.9,233.35
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,366.78,300.37
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,444.42,367.14
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,497.79,412.33
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,556.97,460.01
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,602.73,495.54
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,647.5,529.16
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,681.21,553.26
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,712.74,575.18
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,735.74,589.45
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,751.09,598.05
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,764.11,603.81
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,773.93,607.2
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,776.08,605.6
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,774.86,601.77
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,768.09,595.82
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,757.93,587.69
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,741.2,573.54
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,721.31,556.66
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,697.35,537.37
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,670.45,515.75
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,637.86,490.59
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,602.98,463.29
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,564.77,432.24
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,524.53,399.03
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,480.32,361.78
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,434.85,322.82
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,383.72,279.44
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,335.17,237.17
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,284.01,192.75
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,233.47,149.37
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,174.69,102.04
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,118.14,60.97
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,78.77,43.94
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,55.57,43.57
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,52.8,41.3
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,49.96,38.83
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,46.57,35.62
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,43.19,32.23
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,33.38,22.96
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,22.06,9.67
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,40.9,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,153.47,89.39
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,252.62,200.92
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,325.92,266.83
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,404.23,333.71
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,461.5,381.62
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,520.0,428.55
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,565.99,463.59
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,608.27,494.73
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,642.41,517.69
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,674.61,537.94
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,699.05,553.05
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,720.91,566.2
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,733.77,573.37
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,743.58,578.51
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,746.76,578.62
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,746.71,576.67
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,736.65,568.36
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,727.21,560.74
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,712.72,548.61
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,695.17,534.12
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,672.21,516.12
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,646.45,495.93
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,572.45,438.38
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,502.85,384.45
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,510.78,389.58
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,505.34,382.52
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,462.95,347.77
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,419.33,311.47
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,372.87,272.13
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,325.96,231.62
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,277.17,189.37
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,228.89,147.89
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,179.72,107.75
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,132.12,73.23
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,80.55,44.16
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,49.98,38.48
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,47.8,36.73
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,45.58,34.8
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,41.13,30.78
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,36.52,26.44
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,28.9,19.21
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,20.92,9.59
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,37.32,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,147.02,93.07
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,240.15,190.85
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,308.85,251.63
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,381.81,313.17
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,439.74,360.78
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,498.89,407.41
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,545.64,442.39
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,591.92,475.84
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,626.34,499.45
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,659.06,521.28
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,658.39,518.06
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,654.47,512.84
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,695.64,540.91
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,732.29,564.12
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,683.86,526.63
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,625.63,482.15
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,577.09,444.29
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,522.39,401.79
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,517.53,396.95
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,511.44,390.77
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,545.5,416.33
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,568.03,432.4
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,540.34,409.78
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,511.86,386.98
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,516.62,389.29
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,509.03,380.82
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,466.37,346.09
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,422.78,310.2
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,377.17,272.29
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,331.15,233.23
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,282.82,192.2
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,235.37,152.17
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,182.2,109.72
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,135.02,75.67
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,88.19,49.8
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,55.09,42.94
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,52.74,41.06
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,50.35,39.0
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,44.37,33.65
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,38.12,27.87
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,30.57,20.72
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,22.68,11.49
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,11.44,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,90.99,59.42
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,156.28,124.25
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,205.68,168.31
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,256.76,212.42
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,299.33,248.57
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,342.37,284.07
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,381.08,314.93
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,420.21,345.36
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,433.75,354.41
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,444.83,361.47
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,439.93,355.12
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,422.33,339.24
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,591.8,473.35
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,743.7,585.81
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,695.11,545.77
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,636.59,499.4
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,619.9,485.82
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,601.48,470.65
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,607.25,474.47
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,609.66,475.43
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,585.92,456.95
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,561.17,437.74
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,540.73,422.14
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,518.25,404.57
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,477.26,372.75
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,439.13,342.97
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,438.9,340.64
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,421.86,322.42
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,375.63,282.4
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,329.05,241.28
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,280.59,197.77
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,232.25,154.64
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,183.16,113.22
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,135.63,77.19
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,102.38,68.5
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,114.52,96.13
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,101.02,84.5
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,87.09,72.31
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,72.07,58.74
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,56.6,44.56
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,41.39,30.45
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,25.77,14.57
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,14.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,19.06,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,171.46,121.97
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,306.49,247.35
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,374.76,308.09
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,447.04,369.43
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,501.61,414.62
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,553.57,456.0
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,596.4,488.06
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,638.1,517.86
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,670.76,538.75
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,701.33,557.52
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,642.73,509.57
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,568.31,449.28
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,671.19,527.56
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,760.08,589.03
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,669.1,518.4
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,555.56,430.55
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,664.53,514.39
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,748.48,574.65
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,668.89,513.53
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,583.47,448.49
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,578.27,445.38
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,569.8,438.86
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,541.99,417.43
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,513.54,395.46
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,444.13,342.36
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,385.42,297.52
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,383.79,295.79
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,376.03,287.85
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,343.67,260.81
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,310.94,232.83
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,276.52,200.29
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,231.38,157.84
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,190.17,127.95
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,158.46,108.58
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,108.21,68.67
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,51.31,39.93
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,49.1,38.18
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,42.65,32.52
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,38.96,29.17
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,35.14,25.56
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,28.87,19.56
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,22.34,12.21
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,11.06,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,18.95,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,114.52,82.65
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,203.52,164.88
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,255.97,211.84
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,310.61,259.07
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,356.35,297.89
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,402.66,335.94
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,442.17,367.07
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,481.83,397.46
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,455.34,374.05
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,436.39,356.47
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,460.7,373.85
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,483.8,389.74
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,565.76,453.47
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,637.26,507.42
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,628.9,497.7
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,618.11,486.99
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,472.53,373.98
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,325.87,257.09
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,331.03,261.18
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,335.72,264.19
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,337.04,265.13
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,337.86,265.71
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,383.69,301.85
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,421.28,330.65
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,431.57,338.21
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,434.63,339.6
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,443.33,344.01
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,437.61,334.66
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,388.56,292.37
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,342.44,251.76
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,282.38,205.5
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,241.88,177.4
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,201.58,147.5
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,168.76,125.2
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,128.78,99.18
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,107.09,89.12
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,92.43,76.59
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,77.59,63.65
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,62.98,50.64
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,48.21,37.25
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,34.08,24.25
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,19.49,10.25
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,9.73,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,46.01,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,121.02,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,221.23,169.71
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,318.32,259.29
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,390.99,322.83
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,468.05,387.29
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,523.26,431.47
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,575.76,471.7
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,617.86,502.55
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,658.66,530.62
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,691.0,551.73
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,721.16,570.9
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,741.27,582.58
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,758.44,592.19
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,770.31,598.66
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,779.07,603.05
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,778.4,599.84
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,779.29,597.98
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,771.82,592.11
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,761.11,584.23
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,747.47,573.38
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,730.49,560.3
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,707.07,542.14
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,680.73,521.74
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,597.35,457.51
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,519.43,397.44
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,483.87,370.18
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,449.81,343.52
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,420.77,319.83
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,390.36,294.6
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,378.46,280.2
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,349.1,249.28
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,299.18,206.2
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,250.12,164.04
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,199.91,122.29
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,151.22,85.2
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,100.76,56.15
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,65.45,51.43
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,63.91,50.39
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,62.59,49.36
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,55.45,43.13
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,48.02,36.44
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,37.46,26.8
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,26.46,16.13
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,13.35,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,11.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,27.02,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,149.29,114.78
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,250.11,204.19
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,308.0,254.69
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,368.75,305.66
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,414.36,343.44
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,460.14,380.07
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,499.73,410.38
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,538.98,439.59
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,587.67,475.75
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,630.47,506.81
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,634.56,507.06
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,630.39,501.58
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,718.72,568.24
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,792.26,619.84
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,794.89,620.43
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,794.18,619.4
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,787.06,613.64
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,776.57,605.67
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,760.32,593.72
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,740.82,579.57
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,716.31,560.71
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,688.89,539.05
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,656.42,513.58
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,621.56,485.86
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,582.07,454.14
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,540.68,420.22
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,448.05,347.26
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,378.31,293.18
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,346.76,267.73
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,315.15,241.6
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,274.25,208.82
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,237.83,180.15
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,209.73,153.86
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,169.02,118.21
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,130.64,90.93
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,92.38,75.94
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,81.16,66.42
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,71.79,58.31
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,54.67,43.16
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,34.46,25.05
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,29.11,19.97
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,23.55,14.15
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,11.56,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,59.14,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,153.1,50.38
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,246.85,192.2
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,340.33,275.54
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,407.05,332.95
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,477.31,390.67
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,309.54,255.88
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,90.61,70.89
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,128.52,102.81
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,166.62,133.71
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,319.79,259.77
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,468.09,375.32
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,553.35,439.18
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,628.46,494.57
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,629.47,493.04
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,627.67,490.23
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,712.34,553.93
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,781.27,601.55
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,707.59,547.12
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,622.56,482.32
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,630.68,489.6
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,635.31,493.42
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,607.46,472.76
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,579.04,451.68
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,545.86,426.02
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,513.59,400.82
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,488.68,380.8
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,465.41,361.87
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,313.13,245.08
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,180.38,141.51
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,162.67,128.07
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,145.35,114.58
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,181.01,142.65
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,212.21,166.35
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,140.15,109.61
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,70.74,54.18
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,96.75,76.05
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,118.34,98.95
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,103.51,86.29
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,88.77,73.54
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,73.13,59.6
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,57.32,45.28
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,41.33,30.69
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,25.08,15.57
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,12.52,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,15.78,2.23
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,49.08,34.61
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,79.73,61.91
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,111.49,89.79
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,143.22,117.25
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,172.48,142.03
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,201.79,166.29
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,153.1,124.56
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,100.82,79.64
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,127.66,101.81
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,154.42,123.42
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,193.43,155.05
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,232.35,186.05
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,184.64,146.99
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,138.79,109.42
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,195.88,155.49
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,252.73,199.97
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,327.23,258.51
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,392.27,308.5
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,392.08,307.88
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,391.48,307.38
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,386.09,303.29
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,380.42,299.03
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,354.93,279.05
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,330.55,260.04
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,319.54,251.4
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,308.46,242.61
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,267.14,210.47
