Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,231.52,182.82
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,167.83,132.54
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,104.7,81.77
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,112.9,88.86
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,120.73,95.5
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,102.92,80.98
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,85.15,66.43
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,81.73,63.78
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,78.19,60.97
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,67.95,55.2
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,57.64,46.2
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,46.47,36.17
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,35.29,25.98
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,25.05,16.55
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,14.83,7.02
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,7.41,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,14.84,3.18
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,34.72,23.05
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,54.91,40.97
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,79.13,62.09
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,103.23,82.8
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,126.48,102.6
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,158.66,129.5
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,157.57,127.89
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,165.17,133.44
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,179.62,144.98
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,194.06,156.4
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,190.62,152.79
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,187.42,149.47
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,168.63,133.86
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,150.5,118.83
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,141.37,111.27
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,132.45,103.9
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,80.2,61.04
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,28.86,18.49
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,94.17,72.55
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,159.78,125.78
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,90.85,69.62
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,22.34,13.02
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,65.73,49.1
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,109.01,84.67
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,106.63,82.72
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,104.26,80.86
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,109.66,85.39
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,114.98,89.87
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,215.94,170.87
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,303.27,237.66
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,234.35,183.96
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,186.01,148.1
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,146.62,116.69
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,108.3,85.78
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,86.47,67.79
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,64.2,49.18
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,55.32,43.91
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,46.46,36.05
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,37.14,27.67
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,27.83,19.21
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,19.93,11.94
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,12.04,4.62
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,6.01,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.91,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,7.4,0.45
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,11.11,3.76
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,15.75,7.83
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,20.4,11.89
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,25.51,16.29
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,30.63,20.66
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,60.93,46.32
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,92.49,72.63
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,93.55,73.28
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,94.74,74.07
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,109.25,85.76
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,123.71,97.28
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,106.9,83.25
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,90.52,69.62
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,117.25,91.47
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,143.97,113.12
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,173.23,136.79
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,202.18,160.05
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,282.56,224.33
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,355.84,281.56
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,241.33,191.1
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,129.64,101.01
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,179.32,141.5
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,227.73,180.4
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,222.04,175.89
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,216.38,171.49
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,170.79,134.89
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,125.84,98.51
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,88.09,67.79
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,49.33,35.77
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,35.34,24.12
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,21.37,12.4
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,14.39,6.54
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.42,0.65
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,6.95,0.26
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,41.74,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,115.59,76.41
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,208.86,168.46
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,299.3,248.63
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,368.4,308.91
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,441.72,370.76
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,502.47,420.94
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,561.87,468.7
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,499.07,414.94
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,419.55,347.41
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,460.41,380.02
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,500.91,411.36
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,631.98,515.15
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,759.18,611.23
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,615.79,496.09
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,453.72,364.35
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,354.56,285.1
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,259.68,207.44
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,225.4,179.79
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,192.06,152.64
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,314.07,251.77
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,432.14,344.52
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,416.09,331.23
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,397.6,316.63
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,361.35,287.93
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,326.96,260.63
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,315.92,251.98
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,304.94,243.31
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,243.06,194.03
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,186.34,148.53
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,221.09,177.01
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,253.13,202.72
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,167.95,133.94
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,85.63,66.78
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,99.55,78.87
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,112.63,90.26
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,75.78,59.27
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,36.22,25.58
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,31.09,22.51
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,25.97,17.94
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,20.86,13.28
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,15.75,8.58
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,11.11,4.27
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,6.48,0.0
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,3.24,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,15.82,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,37.58,22.69
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,75.35,58.55
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,121.79,100.08
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,155.65,130.16
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,189.48,159.55
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,219.36,185.15
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,249.14,210.12
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,240.76,201.69
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,241.69,200.88
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,218.56,180.45
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,186.68,152.75
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,350.15,289.98
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,505.69,414.49
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,438.23,357.66
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,370.7,301.14
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,421.86,341.58
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,461.93,372.38
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,452.16,363.69
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,442.11,355.05
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,478.7,384.62
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,512.4,411.45
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,501.9,402.79
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,490.67,393.72
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,431.69,346.46
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,376.18,301.84
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,276.88,222.58
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,183.3,146.69
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,291.29,234.32
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,382.59,304.58
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,357.65,282.84
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,330.59,259.13
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,313.06,236.64
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,278.41,196.54
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,227.67,151.49
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,173.17,106.07
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,132.24,84.91
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,117.91,88.77
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,99.53,83.46
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,90.82,75.99
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,65.48,53.43
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,43.69,33.77
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,37.89,28.26
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,31.89,22.22
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,20.01,8.39
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,10.48,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,40.4,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,109.63,79.42
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,163.71,133.34
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,220.21,184.25
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,261.61,220.51
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,302.89,255.31
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,345.04,290.46
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,388.23,325.45
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,433.21,360.42
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,478.28,394.52
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,559.86,458.25
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,635.57,515.84
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,635.35,512.31
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,636.81,510.6
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,728.19,580.66
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,809.48,637.49
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,578.04,462.37
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,322.21,256.56
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,341.16,272.36
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,359.35,286.22
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,455.48,362.57
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,544.15,430.5
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,480.64,380.84
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,425.18,337.71
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,451.73,359.41
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,474.25,376.98
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,347.14,277.42
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,233.35,186.69
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,253.33,203.33
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,272.42,218.58
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,241.28,193.96
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,216.58,174.65
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,156.34,125.78
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,96.37,76.44
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,148.58,118.09
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,184.1,144.97
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,159.8,125.3
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,134.74,107.07
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,115.37,98.26
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,101.21,86.02
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,85.95,72.35
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,70.2,57.96
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,53.95,42.94
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,37.2,27.2
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,23.35,11.67
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,7.63,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,83.1,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,174.38,131.62
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,252.12,206.97
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,340.63,285.06
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,211.92,178.76
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,44.6,32.95
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,53.92,41.1
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,63.26,49.04
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,39.95,28.89
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,16.71,8.79
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,21.82,13.17
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,26.95,17.51
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,80.6,62.9
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,136.39,108.99
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,136.51,108.74
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,136.69,108.69
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,135.96,107.72
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,135.28,106.83
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,166.58,132.05
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,197.61,156.66
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,156.84,123.38
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,116.79,90.68
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,157.94,124.14
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,198.51,156.64
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,184.04,144.97
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,169.83,133.64
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,158.91,124.93
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,148.17,116.37
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,176.77,139.37
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,204.1,161.06
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,222.32,175.52
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,240.36,189.61
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,225.32,177.58
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,210.08,165.4
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,193.61,152.35
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,176.66,138.92
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,139.14,109.91
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,109.55,86.86
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,95.57,79.25
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,81.85,67.43
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,67.98,55.14
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,53.97,42.53
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,40.23,30.04
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,26.0,16.99
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,15.3,5.93
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.7,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,4.63,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,5.56,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,6.49,0.0
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,7.42,0.7
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,8.35,1.48
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,46.49,33.87
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,84.87,65.99
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,98.36,76.89
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,111.83,87.67
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,62.41,46.58
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,13.95,6.06
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,15.35,7.22
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,16.75,8.38
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,37.72,25.86
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,58.73,43.25
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,59.21,43.6
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,59.68,43.97
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,119.03,92.73
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,177.94,140.34
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,177.89,140.2
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,177.8,140.17
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,114.24,88.75
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,50.32,36.29
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,46.57,33.26
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,42.83,30.2
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,42.82,30.25
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,42.81,30.31
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,44.66,31.93
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,46.51,33.57
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,48.37,35.3
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,50.22,37.05
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,45.08,32.81
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,39.95,28.55
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,34.82,25.61
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,29.7,21.07
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,24.11,16.05
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,18.54,10.98
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,13.43,6.31
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,8.33,1.63
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,5.55,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.33,1.5
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,11.11,3.96
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,13.9,6.39
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,17.15,9.2
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,20.41,11.99
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,40.88,29.54
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,61.41,46.95
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,84.97,66.88
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,109.36,87.38
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,96.4,76.25
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,83.89,65.56
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,81.57,63.47
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,79.25,61.4
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,364.59,300.83
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,630.17,507.53
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,478.41,384.83
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,317.18,253.61
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,457.13,367.46
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,587.29,468.2
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,659.78,526.71
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,711.66,568.57
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,621.24,494.63
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,537.56,426.43
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,391.95,312.92
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,264.16,210.7
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,140.61,111.31
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,14.88,6.9
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,121.53,96.24
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,220.45,177.72
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,171.59,137.96
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,123.68,98.83
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,172.45,133.53
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,201.54,150.63
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,153.34,118.2
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,127.87,103.63
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,112.55,95.7
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,98.22,83.22
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,68.78,56.76
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,48.92,38.7
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,42.96,33.05
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,36.77,26.91
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,24.23,13.82
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,15.25,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,7.63,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,6.48,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,12.97,5.01
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,23.19,14.16
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,33.42,23.27
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,44.6,33.07
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,55.8,42.71
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,67.28,52.55
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,78.94,62.42
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,168.96,139.52
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,256.8,212.94
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,295.5,244.51
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,334.12,275.74
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,228.55,187.28
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,122.52,97.44
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,67.55,51.43
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,13.95,6.17
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,26.53,16.79
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,39.12,27.37
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,28.87,18.71
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,18.62,10.06
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,46.14,33.1
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,73.71,55.97
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,116.95,91.73
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,159.88,126.9
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,159.53,126.6
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,159.17,126.36
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,104.47,81.48
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,49.39,35.79
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,104.48,81.72
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,157.83,125.78
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,133.52,105.89
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,109.33,86.08
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,97.04,76.05
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,84.8,66.0
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,132.41,105.59
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,167.33,134.39
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,150.33,121.08
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,128.04,103.29
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,112.31,94.87
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,97.6,82.0
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,80.84,67.09
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,63.86,51.75
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,47.84,37.07
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,31.58,22.08
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,18.56,9.37
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.77,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,5.55,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,9.72,2.61
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,13.89,6.32
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,18.54,10.4
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,23.19,14.44
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,27.84,18.44
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,32.5,22.4
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,70.27,54.62
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,110.23,88.22
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,93.27,73.66
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,77.32,60.04
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,143.59,115.28
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,211.35,170.42
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,273.15,220.53
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,325.52,262.37
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,271.43,218.17
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,213.12,170.44
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,194.86,155.53
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,176.98,140.86
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,214.01,170.95
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,250.42,200.23
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,232.93,185.98
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,215.78,172.11
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,226.76,180.7
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,237.35,188.9
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,229.08,182.62
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,220.91,176.46
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,180.32,143.7
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,140.38,111.26
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,123.03,97.18
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,105.74,83.06
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,97.96,76.77
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,90.2,70.49
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,91.82,72.04
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,93.3,73.48
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,55.34,41.6
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,16.7,8.7
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,14.37,7.3
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,12.05,5.23
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,10.19,3.55
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,8.33,1.85
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,6.01,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.85,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
