Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,72.67,38.84
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,145.1,115.35
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,207.39,171.91
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,273.62,230.39
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,329.7,278.52
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,399.71,336.2
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,452.97,379.94
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,508.22,424.21
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,506.99,420.63
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,488.44,403.77
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,549.67,451.13
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,598.71,487.96
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,636.5,515.2
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,673.11,541.18
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,666.61,533.52
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,657.07,524.03
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,546.18,435.31
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,427.78,339.77
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,382.52,304.14
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,338.64,268.95
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,395.03,313.2
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,453.25,357.43
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,329.97,261.36
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,214.88,169.8
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,397.62,318.21
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,557.84,441.06
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,545.96,431.01
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,528.56,417.08
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,516.61,406.65
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,496.29,388.0
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,448.89,347.34
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,401.24,305.64
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,346.71,257.89
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,297.05,213.5
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,246.5,169.13
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,197.62,127.73
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,149.44,91.18
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,104.7,65.04
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,69.58,56.79
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,67.34,55.04
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,63.22,51.47
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,57.37,46.19
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,49.59,38.95
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,41.5,31.16
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,30.54,19.87
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,18.8,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,10.01,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,29.71,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,149.95,95.87
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,259.6,210.55
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,337.67,280.74
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,421.82,352.69
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,488.25,407.49
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,557.14,461.73
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,607.97,499.78
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,655.11,532.92
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,697.37,561.47
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,738.17,588.28
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,768.71,606.66
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,796.86,623.11
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,817.82,634.28
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,830.03,639.37
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,840.94,645.52
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,848.67,649.61
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,849.88,648.21
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,847.79,644.77
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,839.67,638.62
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,828.27,630.43
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,811.95,618.45
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,792.47,604.41
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,767.63,587.82
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,739.93,568.84
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,707.4,545.12
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,672.36,519.05
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,634.09,489.96
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,593.77,458.57
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,549.4,423.26
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,503.66,385.87
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,454.86,345.06
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,405.36,302.54
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,354.27,257.82
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,297.8,208.26
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,244.87,162.01
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,193.09,118.2
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,141.67,78.92
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,92.51,49.99
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,52.11,40.69
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,50.57,39.53
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,43.71,33.52
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,41.47,31.51
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,36.97,27.33
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,32.31,22.78
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,23.62,14.11
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,14.45,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,8.58,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,9.53,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,97.49,64.71
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,187.78,150.85
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,242.09,199.16
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,298.95,247.73
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,346.99,287.39
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,395.77,326.17
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,438.9,359.51
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,482.05,391.96
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,615.89,495.58
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,747.36,589.35
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,777.4,606.46
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,805.0,622.75
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,819.64,630.53
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,837.54,640.74
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,847.55,646.16
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,854.35,649.61
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,854.87,648.34
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,852.06,645.01
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,843.89,638.85
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,832.42,630.63
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,815.12,617.42
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,794.68,602.24
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,769.75,585.19
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,741.94,566.12
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,709.81,542.9
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,675.06,517.29
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,636.25,487.74
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,595.43,456.01
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,550.88,420.72
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,504.87,383.36
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,456.37,343.05
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,407.09,301.04
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,355.73,256.49
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,304.38,211.31
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,245.97,161.11
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,194.15,117.48
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,142.14,77.75
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,92.27,48.03
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,49.18,37.77
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,47.92,36.87
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,45.33,34.69
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,38.91,29.0
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,34.73,25.15
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,30.38,20.96
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,22.57,13.26
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,14.34,0.0
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,8.58,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,81.85,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,212.61,152.67
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,320.57,259.94
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,396.46,327.62
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,477.78,396.45
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,535.35,443.75
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,598.68,493.01
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,648.91,528.73
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,698.56,562.69
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,738.61,588.44
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,776.88,612.19
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,799.7,624.37
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,826.18,639.0
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,846.04,649.26
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,862.88,657.44
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,872.23,661.81
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,878.27,664.1
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,878.82,661.61
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,875.93,657.0
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,866.5,647.58
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,853.68,636.13
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,835.96,622.27
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,815.01,606.46
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,788.97,587.89
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,759.99,567.45
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,726.34,543.26
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,690.23,516.6
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,650.31,486.27
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,608.37,453.94
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,562.68,417.49
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,515.54,379.31
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,466.12,340.77
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,415.9,300.28
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,363.55,256.51
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,311.2,211.9
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,257.69,166.58
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,198.84,118.27
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,145.7,78.34
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,94.73,47.95
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,48.29,36.5
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,46.99,35.6
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,44.79,33.78
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,42.55,31.82
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,34.62,24.8
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,30.25,20.7
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,22.91,13.53
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,15.17,0.0
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,7.15,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,98.21,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,207.24,153.65
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,311.61,253.66
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,388.55,322.3
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,470.83,392.51
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,358.71,300.05
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,197.75,163.11
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,225.35,186.29
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,252.93,208.52
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,283.59,232.48
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,314.0,255.76
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,360.77,292.21
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,395.36,318.62
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,322.63,258.83
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,251.84,200.39
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,271.55,215.88
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,300.85,238.43
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,351.81,277.71
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,401.53,315.17
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,497.86,389.75
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,588.57,457.66
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,713.46,553.66
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,812.15,625.0
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,786.65,605.71
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,758.32,585.38
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,725.43,560.8
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,690.19,534.11
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,650.81,504.17
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,609.53,472.07
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,565.13,436.97
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,519.29,399.67
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,466.61,356.64
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,416.45,314.14
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,364.2,268.31
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,312.02,221.8
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,259.12,175.27
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,207.41,130.97
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,151.03,90.32
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,111.38,69.28
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,63.42,50.83
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,52.93,41.77
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,50.71,39.92
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,48.43,37.9
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,43.4,33.25
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,38.18,28.19
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,28.31,18.59
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,17.34,1.78
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,10.48,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,10.01,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,23.36,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,162.81,122.75
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,286.68,233.71
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,360.55,298.98
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,439.46,366.18
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,373.09,311.25
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,273.46,227.27
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,468.99,390.03
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,662.62,539.88
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,586.79,477.43
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,491.83,399.71
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,505.02,407.77
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,516.03,413.32
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,527.88,419.89
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,538.07,425.18
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,569.91,448.56
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,600.52,470.65
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,538.58,421.05
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,486.67,379.11
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,474.93,369.75
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,462.98,360.05
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,495.32,385.07
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,525.14,407.68
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,476.01,369.69
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,426.76,331.85
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,367.3,286.49
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,310.87,242.96
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,282.97,221.53
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,255.56,200.29
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,149.45,116.54
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,41.92,29.17
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,96.82,74.52
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,149.5,117.41
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,175.99,138.71
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,200.05,157.95
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,176.24,139.53
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,153.33,121.81
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,87.31,67.79
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,15.77,7.79
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,13.91,6.82
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,12.05,5.19
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,10.19,3.55
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,8.33,1.87
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,6.48,0.18
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,4.62,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.77,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.92,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.48,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.91,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,10.65,2.9
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,17.61,9.25
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,25.97,16.66
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,34.35,24.03
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,43.2,31.65
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,52.06,39.15
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,90.42,71.67
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,130.57,105.15
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,81.7,63.69
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,38.11,26.72
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,25.56,16.03
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.01,5.37
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,150.84,120.56
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,295.61,236.41
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,366.04,292.12
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,445.75,354.05
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,376.59,298.92
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,319.1,252.71
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,166.8,131.54
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,20.5,11.4
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,62.04,45.73
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,103.7,79.64
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,130.09,101.22
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,156.24,122.58
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,190.97,150.61
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,224.89,177.8
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,131.35,102.52
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,37.27,25.37
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,60.6,44.78
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,83.96,64.12
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,80.67,61.49
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,77.38,58.89
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,84.84,65.2
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,92.07,71.35
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,62.37,46.9
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,32.53,21.97
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,53.95,40.21
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,75.41,58.48
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,81.31,66.76
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,99.75,83.18
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,88.71,73.51
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,77.21,63.28
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,63.13,50.63
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,48.51,37.23
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,34.06,23.64
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,19.12,5.49
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,10.96,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,4.77,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,9.26,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,23.68,13.58
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,39.28,27.59
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,59.7,45.5
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,79.61,62.82
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,101.11,81.15
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,122.48,99.02
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,76.83,60.16
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,38.09,26.99
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,48.82,36.04
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,59.56,45.0
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,99.96,78.77
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,141.78,113.23
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,205.88,165.66
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,270.29,217.2
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,258.63,207.15
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,247.28,197.58
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,215.95,171.75
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,185.42,146.59
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,196.72,155.65
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,207.87,164.51
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,274.64,218.06
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,344.55,273.23
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,340.58,269.82
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,336.53,266.56
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,329.07,260.7
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,321.6,254.86
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,188.46,148.89
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,55.95,40.8
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,54.07,39.34
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,52.19,37.84
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,139.36,109.9
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,220.93,176.44
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,163.09,129.68
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,105.49,82.73
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,150.01,119.25
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,189.14,150.96
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,170.56,127.8
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,138.42,97.05
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,102.23,85.62
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,97.81,82.11
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,89.11,74.47
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,80.03,66.32
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,61.12,49.27
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,44.89,34.37
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,33.32,23.26
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,21.28,7.95
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,12.87,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,48.29,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,129.98,48.83
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,233.02,185.65
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,337.16,279.47
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,411.72,345.77
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,490.85,413.47
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,552.82,464.14
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,616.23,513.68
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,662.09,547.72
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,711.48,583.66
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,752.57,611.72
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,792.03,638.1
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,821.29,657.52
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,847.97,675.02
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,862.25,682.63
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,880.09,692.95
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,889.57,698.28
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,895.75,701.48
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,895.67,699.12
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,892.2,694.57
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,883.04,687.49
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,870.5,678.2
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,852.72,665.65
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,831.7,650.88
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,738.34,581.27
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,644.75,507.54
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,683.31,540.53
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,705.93,559.62
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,665.75,527.68
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,623.57,493.86
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,578.67,457.25
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,532.16,418.31
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,482.48,375.64
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,432.03,331.25
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,379.61,284.33
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,326.93,236.41
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,272.98,187.54
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,213.6,135.45
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,160.23,91.84
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,108.67,56.96
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,58.59,37.25
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,47.92,37.43
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,45.79,35.66
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,43.6,33.74
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,36.46,27.23
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,33.07,23.91
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,26.34,17.33
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,19.27,7.56
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,50.2,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,137.34,69.4
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,221.54,178.13
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,307.14,255.5
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,374.46,314.41
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,445.49,373.82
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,506.4,423.1
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,569.19,471.9
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,615.81,505.24
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,661.96,537.32
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,729.42,583.55
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,800.53,630.74
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,829.23,647.56
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,855.33,662.72
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,868.7,668.3
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,885.6,676.45
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,850.59,649.87
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,808.58,619.17
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,855.52,649.82
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,897.1,675.37
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,887.85,668.68
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,875.26,660.44
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,856.68,648.8
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,834.99,635.04
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,808.96,617.73
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,780.08,598.41
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,744.49,573.22
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,706.98,545.48
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,667.33,515.75
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,625.8,483.86
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,580.61,448.57
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,531.64,409.44
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,482.05,368.52
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,432.02,326.08
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,379.81,280.97
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,328.07,235.44
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,275.38,189.41
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,224.01,145.26
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,168.98,113.96
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,162.19,124.13
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,134.22,105.41
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,115.98,96.93
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,102.06,85.09
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,87.71,72.58
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,65.4,52.71
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,44.61,33.93
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,33.21,23.19
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,22.82,10.67
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,13.82,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,48.63,0.0
