Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,134.16,78.72
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,219.4,176.7
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,309.83,257.51
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,383.79,322.02
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,462.11,387.66
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,514.41,429.73
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,566.7,470.22
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,618.81,509.34
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,670.68,546.79
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,705.96,570.6
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,739.03,592.48
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,770.84,612.36
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,800.52,630.37
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,827.16,645.93
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,851.34,659.56
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,858.72,662.58
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,867.33,666.69
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,868.7,665.01
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,866.91,661.35
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,859.09,655.37
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,848.17,647.43
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,830.46,634.93
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,810.02,620.67
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,785.25,602.91
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,757.95,582.86
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,730.84,563.35
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,699.75,540.5
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,660.75,510.79
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,619.96,479.15
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,574.75,442.64
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,528.55,404.63
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,480.27,365.61
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,431.54,325.04
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,380.75,281.52
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,326.32,234.56
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,274.63,189.82
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,224.37,146.89
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,174.72,107.25
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,128.14,75.7
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,81.95,54.79
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,67.26,54.01
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,60.83,48.53
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,53.98,42.54
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,48.38,37.49
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,42.51,31.97
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,32.45,22.49
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,21.81,10.5
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,56.06,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,154.36,100.77
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,241.53,196.13
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,337.64,281.33
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,410.44,344.66
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,487.23,408.84
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,553.7,462.54
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,622.2,515.34
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,671.24,550.51
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,716.08,581.7
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,756.88,608.08
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,796.06,632.7
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,825.11,649.48
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,851.6,664.16
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,869.48,672.95
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,877.91,675.17
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,888.06,680.47
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,894.99,683.62
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,893.88,680.13
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,889.42,674.6
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,880.69,667.61
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,868.69,658.57
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,851.0,645.8
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,830.2,631.04
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,804.02,613.11
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,775.09,593.28
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,743.12,570.03
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,708.38,543.61
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,668.59,513.92
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,626.85,482.06
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,581.58,446.72
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,534.94,409.34
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,485.81,369.68
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,436.01,328.16
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,384.11,283.4
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,327.04,233.77
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,273.72,187.05
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,221.51,141.86
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,169.85,100.09
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,121.05,66.64
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,73.21,45.1
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,50.94,39.61
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,49.09,38.14
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,47.17,36.5
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,43.02,32.75
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,38.7,28.64
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,30.87,21.18
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,22.63,11.61
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,13.34,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,78.39,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,205.38,142.44
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,289.01,233.53
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,380.9,314.48
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,448.75,372.76
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,516.48,428.38
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,573.16,472.49
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,630.5,514.45
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,677.03,546.83
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,722.66,577.68
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,759.0,601.01
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,793.43,622.6
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,813.99,635.62
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,838.55,651.6
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,856.5,661.65
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,871.44,669.7
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,879.55,673.99
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,884.44,676.25
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,883.34,673.67
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,878.95,669.02
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,869.57,662.0
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,856.92,652.89
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,837.27,639.4
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,814.71,623.97
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,789.41,606.33
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,761.37,586.76
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,698.45,537.83
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,638.29,489.92
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,628.35,485.25
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,608.78,472.01
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,540.78,418.26
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,484.21,373.23
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,458.64,352.22
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,425.37,322.82
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,362.96,271.88
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,315.76,233.7
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,271.36,195.45
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,226.58,157.06
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,177.77,115.33
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,125.97,75.5
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,81.03,52.1
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,59.65,47.29
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,55.87,44.05
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,51.85,40.49
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,47.07,36.21
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,42.08,31.52
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,33.01,22.99
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,24.29,13.25
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,14.77,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,72.91,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,194.82,141.87
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,278.09,227.44
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,370.6,309.22
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,442.31,371.14
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,517.79,433.5
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,576.46,480.1
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,636.0,524.89
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,685.38,561.39
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,730.38,593.9
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,769.73,620.57
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,807.25,645.51
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,837.2,665.61
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,864.58,683.83
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,883.44,694.93
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,899.24,703.94
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,902.59,705.25
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,909.34,709.22
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,908.89,706.88
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,905.11,702.4
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,864.6,673.06
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,819.6,640.19
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,835.31,650.97
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,844.71,656.4
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,819.54,638.26
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,791.55,618.35
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,756.89,592.77
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,720.77,565.04
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,650.8,511.27
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,587.22,461.75
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,545.05,428.4
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,502.61,394.06
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,448.75,350.19
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,399.63,309.87
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,351.06,270.26
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,314.47,240.69
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,275.28,205.57
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,234.53,168.34
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,191.6,136.52
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,163.94,119.83
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,126.96,96.01
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,102.24,85.62
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,94.67,79.26
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,86.77,72.39
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,72.31,59.41
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,57.28,45.63
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,42.03,31.31
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,27.36,16.28
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,15.25,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,115.23,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,245.39,186.66
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,331.94,275.77
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,422.84,358.08
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,492.99,420.79
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,566.03,483.45
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,624.58,530.16
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,683.59,575.34
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,730.73,610.62
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,776.73,644.32
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,808.01,664.94
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,843.71,688.66
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,870.81,706.62
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,895.15,722.49
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,913.08,732.22
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,927.79,739.64
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,935.55,743.51
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,939.86,745.06
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,938.5,741.67
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,933.61,735.95
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,922.89,727.23
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,908.72,716.22
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,888.82,701.61
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,865.71,684.77
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,838.14,664.08
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,807.64,641.33
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,769.91,612.43
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,730.45,580.28
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,689.38,547.46
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,646.43,512.75
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,600.16,474.94
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,552.64,435.27
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,467.08,365.88
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,403.37,314.32
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,314.73,245.5
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,254.75,201.74
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,233.2,184.89
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,211.96,168.13
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,175.35,124.58
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,122.67,70.6
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,74.59,44.35
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,48.14,37.74
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,51.16,40.55
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,54.79,43.82
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,49.74,39.25
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,44.44,34.23
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,35.0,25.28
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,24.21,14.15
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,12.24,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,119.8,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,252.03,194.65
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,338.33,278.79
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,429.03,358.08
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,498.28,417.42
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,570.33,476.44
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,628.77,521.38
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,687.71,565.13
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,734.22,598.07
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,773.05,624.56
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,809.44,647.95
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,843.75,669.43
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,871.46,685.6
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,896.4,699.47
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,913.58,706.85
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,927.52,711.94
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,935.11,714.57
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,939.29,715.01
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,937.59,710.29
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,932.37,703.41
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,921.24,694.73
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,906.7,683.97
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,886.86,670.48
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,863.84,654.95
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,836.38,636.44
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,806.0,615.94
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,716.33,549.43
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,632.26,484.62
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,647.54,498.91
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,649.35,501.06
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,602.8,464.76
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,555.05,426.9
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,504.43,386.43
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,453.07,343.93
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,400.2,298.38
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,347.73,252.15
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,287.5,199.72
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,233.92,152.79
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,181.05,108.78
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,130.69,72.24
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,80.88,46.6
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,54.11,42.91
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,47.4,37.02
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,45.79,35.6
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,42.44,32.64
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,38.96,29.37
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,32.09,22.77
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,24.88,14.96
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,12.3,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,93.7,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,193.7,150.94
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,275.54,227.64
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,369.57,309.43
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,363.98,305.79
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,341.16,286.66
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,390.61,327.02
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,455.15,377.28
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,553.84,454.99
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,665.87,538.27
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,693.08,554.75
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,717.4,569.66
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,792.53,621.95
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,864.14,670.0
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,883.65,680.52
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,900.2,689.63
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,908.93,694.22
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,908.11,692.52
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,908.18,690.96
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,904.98,687.3
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,895.58,680.35
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,882.95,671.39
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,865.34,659.16
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,844.67,644.93
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,818.7,627.12
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,789.99,607.42
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,757.52,584.88
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,722.54,558.93
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,682.91,529.39
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,641.39,497.73
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,596.62,462.81
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,550.51,425.86
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,501.23,385.58
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,451.33,343.56
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,394.6,295.15
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,342.48,249.2
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,289.13,202.3
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,236.96,156.62
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,185.0,113.15
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,135.27,76.56
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,86.89,51.0
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,53.08,41.8
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,50.99,40.14
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,48.79,38.27
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,45.18,35.02
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,41.42,31.45
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,34.21,24.56
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,26.64,16.55
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,12.99,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,110.64,24.37
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,222.63,175.56
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,307.63,254.32
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,400.98,335.55
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,264.0,222.64
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,73.6,57.6
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,88.86,70.58
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,104.02,83.06
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,156.25,126.94
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,220.45,179.67
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,334.26,272.6
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,437.93,354.04
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,667.57,534.88
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,875.6,682.25
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,894.45,690.58
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,910.31,698.71
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,918.49,702.98
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,923.4,705.22
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,922.68,702.93
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,918.6,698.54
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,908.07,690.79
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,894.26,680.98
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,875.99,668.22
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,854.59,653.42
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,827.66,635.56
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,797.94,615.64
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,765.08,593.33
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,729.57,567.72
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,689.12,537.08
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,646.72,504.27
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,601.17,468.58
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,554.25,430.75
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,504.83,390.46
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,454.64,348.22
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,402.65,302.71
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,350.66,256.25
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,296.81,208.29
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,237.44,156.23
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,184.66,111.58
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,134.0,73.83
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,84.26,46.9
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,53.01,41.73
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,51.15,40.19
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,44.74,34.5
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,41.35,31.46
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,37.8,28.12
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,31.81,22.39
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,25.54,15.75
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,12.57,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,123.74,48.88
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,248.64,198.19
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,330.28,273.73
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,419.56,351.59
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,487.1,408.75
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,557.59,465.77
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,455.26,379.79
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,314.84,260.9
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,335.22,276.74
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,354.15,290.49
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,439.77,359.02
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,541.35,437.14
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,568.3,454.69
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,593.84,471.36
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,764.36,601.63
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,909.0,700.64
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,917.13,702.79
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,922.0,704.1
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,921.26,702.19
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,917.19,698.2
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,907.1,690.28
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,893.74,680.33
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,875.42,666.34
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,853.99,650.39
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,827.61,632.32
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,798.43,612.32
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,765.18,589.43
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,729.42,563.49
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,689.2,533.54
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,647.05,501.45
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,602.17,466.46
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,555.81,429.36
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,506.58,389.7
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,456.59,348.1
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,404.75,303.28
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,352.84,257.34
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,293.48,205.42
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,240.7,158.84
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,187.38,113.75
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,136.09,75.19
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,86.36,47.65
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,52.85,41.58
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,50.99,40.05
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,44.6,34.38
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,41.61,31.72
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,38.52,28.79
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,32.11,22.7
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,25.38,15.78
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,12.47,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,127.83,65.42
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,253.3,202.7
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,331.31,273.5
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,416.17,346.15
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,260.93,219.29
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,57.66,43.91
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,68.64,53.36
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,79.8,62.54
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,98.06,77.67
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,116.29,92.54
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,127.29,101.09
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,138.27,109.54
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,284.79,228.27
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,439.27,345.91
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,455.06,354.95
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,470.17,364.51
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,562.09,434.13
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,663.82,507.81
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,726.1,551.57
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,776.85,587.07
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,839.7,632.67
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,890.27,665.63
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,872.61,653.61
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,848.03,637.81
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,822.42,621.3
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,794.16,602.9
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,763.12,582.13
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,729.24,558.12
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,689.6,529.22
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,648.17,498.3
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,603.68,464.31
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,557.74,428.22
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,508.82,388.58
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,455.08,344.25
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,403.36,300.4
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,352.16,255.94
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,299.8,210.4
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,248.58,165.88
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,197.25,123.11
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,142.58,81.93
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,94.34,54.58
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,59.96,47.68
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,59.0,46.98
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,58.07,46.2
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,53.62,42.36
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,48.97,38.11
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,39.3,29.07
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,30.4,20.17
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,15.32,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,132.74,79.09
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,258.95,209.48
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,340.86,282.91
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,429.86,358.61
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,261.03,220.77
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,48.33,36.12
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,57.19,43.77
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,66.07,51.12
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,94.94,75.23
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,124.44,99.41
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,158.88,127.35
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,193.38,154.81
