Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,220.23,175.74
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,247.02,196.34
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,302.99,239.73
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,347.52,273.33
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,406.28,318.34
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,464.05,361.69
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,552.03,427.41
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,636.05,488.06
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,640.5,490.2
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,643.47,491.94
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,682.32,521.94
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,721.03,550.88
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,733.81,561.21
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,741.4,567.82
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,746.62,572.5
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,742.24,569.81
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,702.21,541.07
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,660.36,510.46
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,612.75,474.02
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,565.41,436.67
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,494.83,380.85
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,434.6,332.39
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,386.05,291.61
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,337.87,250.21
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,288.66,207.07
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,237.75,162.14
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,188.58,120.9
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,141.54,85.02
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,95.18,56.69
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,58.02,45.96
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,61.07,48.91
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,64.67,52.26
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,59.63,47.8
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,52.37,41.14
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,42.38,31.81
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,31.95,21.62
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,16.1,0.92
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,29.71,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,151.09,98.39
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,259.81,210.34
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,344.38,286.21
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,436.28,365.2
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,505.7,423.01
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,577.96,480.64
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,635.42,523.66
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,693.37,565.19
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,736.17,595.0
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,782.14,626.59
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,819.07,650.08
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,853.82,671.7
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,881.69,687.44
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,906.86,701.11
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,924.26,709.69
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,931.5,711.38
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,939.31,714.56
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,943.87,715.6
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,942.96,713.57
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,938.69,709.47
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,927.84,701.1
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,913.74,690.73
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,894.11,675.97
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,871.48,659.33
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,844.57,640.65
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,814.93,620.14
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,780.81,595.8
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,744.38,568.42
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,703.75,540.07
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,661.34,509.5
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,591.37,456.11
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,527.08,406.33
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,499.3,383.81
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,465.37,354.22
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,413.16,309.74
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,361.34,264.52
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,307.99,217.88
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,255.88,172.32
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,203.45,127.95
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,147.28,84.63
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,98.22,55.62
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,58.86,46.5
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,56.7,44.84
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,54.41,42.95
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,50.67,39.66
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,46.76,36.03
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,38.88,28.65
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,29.49,19.54
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,14.85,1.69
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,50.23,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,179.07,124.25
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,288.48,233.43
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,369.84,304.73
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,457.9,377.8
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,525.22,432.29
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,595.11,486.29
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,648.99,524.86
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,707.68,565.77
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,753.06,595.79
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,797.15,624.33
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,832.77,646.38
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,866.21,666.7
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,885.72,678.57
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,909.53,693.56
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,925.31,701.77
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,937.88,707.98
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,945.0,711.99
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,948.79,713.97
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,946.63,710.79
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,941.07,705.53
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,930.19,697.72
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,916.02,687.87
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,896.11,673.45
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,873.15,657.07
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,845.59,638.05
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,815.29,617.19
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,781.1,592.5
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,744.49,565.43
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,703.69,535.15
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,661.02,502.93
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,615.26,467.75
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,568.21,430.77
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,518.07,390.74
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,467.3,349.1
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,415.01,305.2
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,362.84,260.36
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,303.64,209.95
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,251.08,164.59
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,198.07,120.28
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,147.11,81.65
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,97.62,52.54
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,55.43,42.92
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,48.25,36.89
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,46.34,35.35
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,43.05,32.56
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,39.61,29.47
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,33.73,23.97
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,27.57,17.85
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,13.44,1.88
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,55.61,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,182.08,130.32
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,285.73,230.49
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,365.27,300.68
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,451.22,373.32
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,518.37,427.9
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,588.05,482.04
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,644.95,522.93
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,698.32,559.76
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,744.87,590.75
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,790.25,620.17
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,828.08,643.62
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,863.85,665.29
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,890.44,680.36
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,907.16,688.66
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,925.44,698.57
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,940.66,706.46
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,948.1,710.14
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,952.23,711.83
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,951.22,708.9
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,946.83,703.91
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,935.85,695.63
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,921.59,685.36
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,902.02,670.38
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,879.37,653.54
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,852.11,634.96
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,822.08,614.57
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,787.87,590.17
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,751.28,563.43
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,710.4,533.51
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,667.65,501.7
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,621.68,465.95
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,574.51,428.63
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,524.37,388.96
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,473.63,347.83
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,421.39,304.77
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,363.92,256.91
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,298.85,207.78
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,257.35,179.28
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,213.79,146.5
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,183.06,125.74
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,146.96,104.14
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,118.9,95.52
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,113.55,91.51
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,100.15,80.48
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,84.38,67.2
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,68.13,53.16
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,51.71,38.67
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,34.82,23.46
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,18.11,5.22
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,10.2,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,65.93,45.31
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,114.39,90.22
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,161.06,131.24
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,208.97,172.5
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,254.45,211.23
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,313.77,260.09
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,412.72,340.91
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,533.7,435.42
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,413.46,336.26
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,269.36,216.35
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,391.21,314.37
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,516.4,410.01
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,500.33,394.94
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,495.43,388.99
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,660.76,514.79
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,808.29,620.84
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,873.79,664.69
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,931.58,701.79
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,872.89,660.62
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,803.65,608.98
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,858.97,651.24
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,902.06,679.56
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,877.92,662.96
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,856.28,648.73
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,829.86,630.75
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,800.9,611.04
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,766.33,587.14
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,728.06,559.18
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,653.82,503.57
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,588.32,453.84
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,578.24,447.29
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,559.35,432.27
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,511.88,393.73
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,460.0,351.09
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,409.74,308.77
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,360.31,266.18
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,309.49,222.42
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,260.27,179.92
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,208.63,139.39
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,167.03,110.23
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,130.12,89.48
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,111.11,92.42
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,103.32,85.88
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,95.39,79.07
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,81.66,67.09
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,67.37,54.31
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,52.13,40.41
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,36.32,25.7
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,22.06,8.99
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,5.72,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,21.35,11.23
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,36.24,24.92
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,57.41,43.38
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,77.98,61.13
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,100.18,79.99
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,122.33,98.41
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,133.72,107.38
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,145.16,116.2
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,173.63,139.34
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,202.28,162.23
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,250.46,200.07
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,287.62,228.41
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,315.54,249.45
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,343.14,270.06
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,295.15,231.5
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,239.22,186.89
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,389.22,304.34
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,539.47,415.81
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,601.16,461.01
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,669.74,510.77
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,555.7,425.57
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,446.37,342.78
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,491.37,377.6
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,538.03,412.19
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,544.31,416.74
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,548.92,420.3
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,600.08,460.8
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,639.9,491.7
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,543.04,417.89
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,459.26,353.75
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,481.4,372.1
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,492.04,380.0
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,444.38,342.71
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,398.55,307.18
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,386.6,295.17
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,364.03,272.18
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,297.35,222.97
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,251.65,193.07
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,164.42,126.56
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,92.36,71.69
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,115.16,90.3
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,133.03,111.44
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,117.56,98.25
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,102.08,84.91
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,88.3,72.94
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,69.56,56.27
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,50.59,39.02
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,31.27,21.33
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,17.17,6.35
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,5.24,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,10.2,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,33.34,21.11
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,57.8,43.26
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,99.54,79.62
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,136.49,111.62
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,170.98,141.15
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,206.08,170.61
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,175.13,143.52
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,134.95,108.5
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,73.55,56.88
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,18.58,10.21
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,68.91,52.73
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,120.95,95.79
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,122.15,96.42
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,123.41,97.21
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,102.53,79.7
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,82.12,62.65
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,63.9,47.55
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,45.7,32.44
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,101.48,78.36
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,157.86,123.9
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,125.03,97.15
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,92.58,70.72
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,113.69,87.73
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,134.71,104.43
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,273.11,214.58
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,405.01,315.19
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,397.0,308.45
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,388.85,302.39
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,289.13,226.07
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,193.69,151.49
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,187.65,147.09
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,181.66,142.5
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,99.7,76.61
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,15.82,7.57
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,14.89,6.83
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,13.95,6.07
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,13.01,5.31
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,12.08,4.55
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,59.57,44.58
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,105.26,82.79
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,70.28,53.91
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,33.43,24.27
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,28.77,20.2
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,24.12,16.06
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,19.47,11.92
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,14.82,7.7
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,10.65,3.85
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.7,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,4.62,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,7.4,0.63
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,11.11,3.92
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,14.82,7.2
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,19.01,10.85
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,23.19,14.45
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,25.06,15.98
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,26.93,17.47
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,49.75,36.83
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,72.63,55.99
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,57.71,43.16
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,42.81,30.46
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,107.84,84.46
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,175.45,139.27
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,204.91,162.62
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,234.25,185.74
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,249.61,197.58
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,264.81,209.29
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,321.73,253.22
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,368.98,288.78
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,338.3,264.71
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,302.55,236.93
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,263.64,206.68
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,225.48,176.74
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,266.45,209.07
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,306.49,240.16
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,294.87,231.11
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,283.42,222.36
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,294.65,231.33
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,305.19,239.7
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,280.13,220.3
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,255.63,201.34
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,255.61,201.97
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,255.09,202.15
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,236.21,187.4
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,217.68,172.93
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,214.85,170.53
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,216.02,171.14
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,199.86,157.92
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,182.74,144.08
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,162.29,128.14
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,140.61,118.86
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,123.64,104.37
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,107.63,90.49
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,90.61,75.59
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,73.21,60.01
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,55.76,43.99
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,38.65,28.06
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,22.91,11.69
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,6.67,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,34.1,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,98.69,33.3
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,189.28,148.25
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,280.24,229.18
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,355.89,294.02
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,435.67,359.86
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,287.58,239.23
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,108.07,86.01
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,193.5,158.3
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,273.83,223.47
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,256.71,207.72
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,238.38,191.4
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,235.12,187.92
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,243.62,193.69
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,231.66,183.48
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,220.03,173.69
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,330.53,260.8
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,431.11,336.94
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,456.92,355.12
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,482.03,373.15
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,487.9,376.03
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,493.26,378.72
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,592.05,453.06
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,684.37,519.75
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,675.02,511.53
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,664.52,503.57
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,649.18,492.8
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,632.66,481.16
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,604.57,460.85
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,576.93,440.78
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,572.5,438.6
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,561.4,430.96
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,568.94,438.12
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,563.27,433.66
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,512.83,393.54
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,465.36,354.86
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,416.1,313.92
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,367.1,272.14
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,252.93,188.72
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,201.11,158.69
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,183.71,145.3
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,166.63,132.05
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,150.48,119.67
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,134.23,107.35
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,117.61,98.56
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,101.34,84.53
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,73.59,60.22
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,56.14,44.66
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,46.41,35.62
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,36.22,25.92
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,23.07,12.21
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,11.44,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,32.56,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,96.15,43.95
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,181.8,144.18
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,268.25,222.13
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,342.36,287.17
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,426.43,358.1
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,356.71,299.94
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,278.01,232.25
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,475.82,397.27
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,671.98,550.01
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,432.03,357.39
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,136.06,108.29
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,193.04,155.41
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,250.58,201.35
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,313.11,250.88
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,363.37,289.94
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,420.5,333.74
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,489.22,385.28
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,433.1,340.78
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,389.45,305.96
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,593.45,466.21
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,780.34,604.75
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,848.49,656.85
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,898.4,691.86
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,880.89,677.94
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,860.49,662.64
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,835.31,645.27
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,807.54,626.05
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,773.14,601.83
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,735.27,573.21
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,697.02,545.56
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,657.27,516.03
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,613.89,482.03
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,569.72,446.59
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,522.95,408.09
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,471.68,365.29
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,421.84,322.74
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,372.46,279.62
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,322.33,235.74
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,273.59,192.85
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,221.93,152.5
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,182.25,125.03
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,152.71,109.29
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,126.94,98.86
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,112.66,94.45
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,108.25,90.76
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,92.39,76.93
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,76.03,62.34
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,59.51,47.29
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,42.54,31.57
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,26.17,15.07
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,38.97,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,113.23,62.59
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,202.9,162.51
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,296.37,245.74
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,373.49,313.06
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,455.69,382.29
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,521.97,436.63
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,590.4,490.81
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,646.7,532.46
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,703.35,572.81
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,748.72,603.18
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,793.01,632.09
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,826.32,652.8
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,862.65,675.46
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,888.87,691.6
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,912.47,705.9
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,932.3,716.67
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,949.26,725.51
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,948.83,723.92
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,952.69,725.58
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,949.71,722.69
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,943.52,717.81
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,933.08,710.19
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,919.51,700.59
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,899.03,685.08
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,875.79,667.84
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,848.93,649.41
