Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,819.54,629.21
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,786.19,606.18
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,751.78,581.21
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,712.2,552.99
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,670.95,522.79
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,625.18,487.36
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,578.97,450.73
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,531.13,411.86
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,482.93,371.69
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,432.78,329.17
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,378.45,282.55
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,326.46,237.45
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,275.83,193.15
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,225.68,150.0
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,177.94,111.53
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,131.05,79.68
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,87.77,60.28
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,73.92,60.42
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,72.58,59.48
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,65.94,53.69
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,59.8,48.14
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,50.93,39.9
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,41.67,31.03
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,28.18,17.13
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,13.83,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,7.15,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,38.67,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,106.59,65.4
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,204.08,164.78
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,298.15,248.25
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,370.93,311.73
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,449.1,377.34
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,493.92,414.55
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,536.0,448.53
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,614.7,509.4
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,695.19,568.8
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,693.68,564.46
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,687.57,557.08
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,770.2,616.69
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,853.46,674.35
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,839.06,661.92
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,820.0,647.08
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,638.24,506.61
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,445.36,352.16
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,620.06,490.96
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,780.2,611.88
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,865.06,674.59
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,938.34,724.86
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,825.14,640.8
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,705.65,548.22
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,693.64,539.7
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,680.56,529.76
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,757.01,592.05
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,815.64,639.74
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,689.78,541.48
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,575.27,450.71
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,581.75,457.8
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,579.25,456.96
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,546.55,431.37
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,512.81,404.56
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,506.07,398.25
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,487.68,380.42
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,436.7,336.32
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,385.83,291.44
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,314.25,235.87
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,273.8,208.43
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,233.29,165.64
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,175.15,108.29
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,126.77,74.68
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,81.82,53.76
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,64.55,52.21
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,62.31,50.33
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,58.57,47.11
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,54.65,43.55
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,45.86,35.41
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,37.65,27.55
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,25.78,15.47
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,14.26,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,63.4,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,171.55,116.17
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,261.21,213.53
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,359.28,301.08
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,432.62,365.4
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,510.36,430.77
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,574.5,482.85
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,640.4,533.45
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,693.75,572.48
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,746.8,610.35
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,787.61,637.31
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,831.32,665.89
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,867.56,688.45
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,901.61,709.14
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,927.12,723.19
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,949.85,735.19
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,960.99,739.1
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,976.84,746.39
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,983.0,748.87
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,985.84,749.32
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,983.76,745.63
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,978.32,739.88
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,966.94,731.67
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,952.27,721.41
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,932.06,706.55
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,908.79,689.71
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,880.13,670.16
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,848.77,648.74
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,813.84,625.05
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,776.48,599.49
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,735.5,569.37
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,692.66,536.83
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,646.4,501.23
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,598.8,463.68
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,548.15,422.67
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,496.86,380.04
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,444.36,335.36
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,391.93,289.65
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,337.71,242.27
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,277.93,190.13
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,224.43,143.54
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,172.83,101.34
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,122.02,66.15
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,74.21,44.13
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,53.97,42.25
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,47.36,36.51
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,44.57,34.21
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,41.62,31.64
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,36.76,27.1
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,31.66,22.14
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,22.46,12.85
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,12.73,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,7.63,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,67.14,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,181.76,126.88
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,265.67,213.52
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,359.14,294.21
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,432.5,355.11
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,510.29,416.47
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,573.36,465.28
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,638.09,512.47
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,690.8,548.98
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,739.28,581.59
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,783.84,609.7
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,827.02,636.21
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,861.4,656.84
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,893.45,675.75
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,918.75,689.35
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,941.31,701.13
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,951.62,705.61
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,966.68,713.43
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,973.21,716.4
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,976.47,717.49
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,975.05,714.36
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,970.32,709.31
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,958.57,701.26
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,943.58,691.3
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,923.96,677.79
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,901.27,662.36
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,873.73,644.46
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,843.47,624.76
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,808.97,602.15
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,772.11,577.83
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,731.47,549.38
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,689.0,518.52
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,643.44,484.76
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,596.4,449.03
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,546.7,410.31
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,496.3,369.93
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,443.81,327.0
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,391.37,282.88
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,337.89,237.47
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,278.75,187.19
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,226.47,142.97
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,177.06,103.64
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,127.31,69.56
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,80.58,47.77
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,57.0,44.26
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,60.34,47.4
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,56.53,44.19
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,52.49,40.65
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,47.26,35.83
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,39.9,28.9
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,29.3,18.36
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,20.37,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,59.98,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,165.61,118.55
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,245.01,196.51
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,336.12,274.9
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,409.64,336.19
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,487.62,398.47
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,550.99,446.92
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,616.1,494.52
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,671.2,532.36
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,726.44,569.28
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,771.07,597.8
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,810.21,622.09
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,847.38,644.71
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,882.59,665.75
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,908.57,680.46
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,931.87,693.45
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,950.53,703.43
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,958.85,706.78
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,965.32,710.52
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,968.57,712.33
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,966.72,709.64
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,961.6,705.0
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,950.41,697.29
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,936.07,687.7
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,916.46,673.49
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,893.92,657.52
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,866.87,639.34
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,837.18,619.48
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,803.35,596.21
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,767.25,571.38
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,727.33,542.39
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,685.62,511.58
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,640.43,476.86
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,593.91,440.59
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,545.33,402.59
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,496.11,363.23
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,444.43,321.48
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,387.16,274.73
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,333.97,230.17
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,281.7,185.96
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,229.08,142.28
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,178.18,102.23
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,128.1,68.49
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,80.99,46.25
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,51.01,38.44
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,49.3,37.12
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,46.23,34.66
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,42.97,31.9
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,37.75,27.19
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,32.25,22.04
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,23.12,13.25
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,13.46,0.0
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,8.1,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,94.21,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,199.05,145.67
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,282.05,224.65
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,374.53,302.18
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,447.12,360.32
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,523.87,418.6
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,586.86,463.98
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,651.39,507.13
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,703.31,540.26
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,750.79,569.4
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,795.12,596.53
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,838.01,622.22
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,872.9,643.27
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,905.56,662.83
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,930.96,678.95
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,953.59,693.44
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,963.31,698.48
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,977.8,706.79
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,983.85,710.23
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,986.62,711.84
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,984.1,708.92
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,978.25,704.08
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,966.88,696.46
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,952.27,686.96
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,931.41,672.3
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,907.6,655.92
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,880.07,638.47
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,849.85,619.27
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,814.11,596.39
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,776.36,572.06
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,735.77,544.06
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,693.41,514.02
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,647.41,480.62
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,600.67,445.85
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,551.7,409.4
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,498.1,368.43
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,445.8,326.62
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,394.71,284.61
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,342.73,241.34
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,291.9,198.41
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,234.7,151.11
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,185.62,112.21
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,137.07,78.53
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,91.83,55.82
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,66.52,52.27
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,64.8,51.05
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,61.21,48.18
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,57.43,44.98
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,48.66,37.17
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,40.56,29.69
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,30.39,19.7
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,22.1,0.0
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,87.49,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,184.87,138.64
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,265.41,214.06
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,357.75,292.4
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,435.33,356.29
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,517.73,421.1
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,579.82,467.1
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,643.4,511.22
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,700.04,548.85
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,752.91,582.66
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,796.82,609.36
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,839.28,634.57
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,873.55,653.84
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,905.6,671.46
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,931.09,683.72
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,953.81,694.11
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,959.4,693.34
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,969.49,695.75
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,976.3,698.8
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,979.89,700.03
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,975.41,695.09
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,967.67,688.39
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,956.88,682.29
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,942.97,674.33
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,921.89,661.9
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,898.08,647.78
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,826.68,601.31
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,752.34,549.12
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,702.18,515.67
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,653.52,482.35
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,611.29,453.82
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,573.48,427.73
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,531.77,398.08
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,492.32,369.58
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,453.4,341.66
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,416.15,314.42
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,373.53,282.58
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,329.93,250.06
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,274.25,209.07
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,232.51,179.01
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,210.55,162.51
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,188.89,146.11
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,160.35,124.88
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,141.15,111.02
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,123.95,102.64
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,108.11,89.41
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,91.37,75.1
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,74.48,60.34
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,57.42,45.12
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,40.16,29.49
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,25.52,15.84
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,10.19,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,5.24,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,95.59,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,201.81,154.38
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,283.14,229.9
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,373.29,306.95
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,443.48,364.92
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,517.45,423.28
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,579.14,470.5
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,642.3,515.95
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,695.64,551.9
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,748.89,586.73
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,788.09,610.76
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,830.15,636.4
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,866.91,658.58
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,901.72,679.25
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,864.74,652.36
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,813.72,615.69
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,832.51,627.03
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,848.69,635.79
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,816.9,611.79
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,785.25,588.21
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,773.17,579.05
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,759.17,568.42
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,862.74,645.8
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,946.08,700.25
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,923.28,683.35
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,897.8,665.93
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,870.92,648.3
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,841.48,628.93
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,807.05,606.57
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,770.57,582.55
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,700.37,531.03
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,637.96,484.59
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,621.26,474.13
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,596.19,455.74
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,500.9,382.27
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,433.24,330.27
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,422.85,319.51
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,395.28,291.58
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,343.03,246.9
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,291.92,202.71
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,239.9,157.94
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,183.86,111.9
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,143.97,90.29
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,122.91,87.49
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,98.85,81.12
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,98.6,81.15
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,85.81,70.36
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,72.47,58.81
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,58.91,46.65
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,44.85,33.78
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,31.01,20.69
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,16.74,1.68
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,16.94,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,37.27,24.45
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,77.69,59.99
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,114.41,92.25
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,149.29,122.22
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,184.46,151.74
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,219.77,181.01
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,267.53,219.63
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,219.03,178.13
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,170.67,136.6
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,194.24,155.58
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,217.88,174.19
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,166.63,131.94
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,117.76,91.58
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,376.77,301.9
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,637.36,496.91
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,635.17,490.47
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,618.79,476.27
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,522.75,403.19
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,415.87,320.98
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,635.08,489.66
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,836.7,634.2
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,783.15,592.47
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,724.71,549.44
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,715.3,542.71
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,704.3,534.44
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,541.46,414.43
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,389.66,298.79
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,449.76,345.7
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,504.08,386.58
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,603.74,466.92
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,678.34,525.11
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,635.41,491.89
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,590.75,457.27
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,460.06,355.82
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,371.41,287.21
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,379.73,292.28
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,370.53,280.8
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,333.73,245.97
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,286.76,200.25
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,233.25,160.24
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,203.55,142.85
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,172.15,121.79
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,139.07,102.61
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,113.06,93.83
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,102.84,85.2
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,89.89,74.12
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,76.38,62.29
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,61.6,49.04
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,46.22,35.01
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,33.55,22.95
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,19.07,4.18
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,10.01,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,88.89,26.51
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,179.05,139.41
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,257.81,211.67
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,345.7,288.89
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,189.5,159.9
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,9.26,2.33
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,11.12,3.95
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,12.98,5.52
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,19.49,11.04
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,26.01,16.5
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,19.04,10.52
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,12.08,4.58
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,95.26,74.36
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,183.26,146.52
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,285.14,229.34
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,378.59,303.59
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,341.16,272.77
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,293.45,233.98
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,266.64,212.27
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,240.45,190.99
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,417.48,333.44
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,593.04,469.27
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,433.8,345.18
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,283.04,224.84
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,546.76,439.39
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,783.54,621.88
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,575.85,458.64
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,381.04,301.72
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,487.43,387.65
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,581.53,461.15
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,644.16,514.28
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,684.96,548.57
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,598.32,476.89
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,526.72,417.46
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,521.35,413.01
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,502.4,395.24
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,423.72,330.88
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,373.85,291.16
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,283.18,221.43
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,225.92,180.29
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,193.26,154.49
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,169.58,136.06
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,103.63,81.87
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,32.51,22.18
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,21.81,13.95
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,11.12,4.38
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,27.53,19.23
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,55.74,44.63
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,50.22,39.42
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,42.65,32.18
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,31.8,21.75
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,20.5,6.29
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,115.74,50.04
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,231.29,183.4
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,311.0,256.95
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,398.78,333.76
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,465.05,389.93
2016,4,23,7,0,612.0,73.0,2.5,12.0,262.0,534.4,446.21
2016,4,23,7,15,654.5,79.0,2.5,12.5,314.5,594.24,492.27
2016,4,23,7,30,697.0,85.0,2.5,13.0,367.0,655.33,536.73
2016,4,23,7,45,720.0,92.0,2.5,13.5,417.5,703.06,569.68
2016,4,23,8,0,743.0,99.0,2.5,14.0,468.0,750.0,601.24
2016,4,23,8,15,766.0,103.0,2.5,14.0,517.0,788.23,626.88
2016,4,23,8,30,789.0,107.0,2.5,14.0,566.0,829.24,654.22
2016,4,23,8,45,801.5,112.5,2.5,14.5,610.5,860.9,673.3
2016,4,23,9,0,814.0,118.0,2.5,15.0,655.0,890.2,690.58
2016,4,23,9,15,827.5,120.5,2.5,15.0,695.5,914.47,705.55
2016,4,23,9,30,841.0,123.0,2.5,15.0,736.0,936.08,718.72
2016,4,23,9,45,859.5,120.5,2.5,15.5,772.5,946.15,722.7
2016,4,23,10,0,878.0,118.0,2.5,16.0,809.0,961.55,730.51
2016,4,23,10,15,885.0,119.5,2.5,16.0,837.5,967.42,733.26
2016,4,23,10,30,892.0,121.0,2.5,16.0,866.0,970.13,734.1
2016,4,23,10,45,896.5,122.0,2.55,16.5,887.0,966.79,730.15
2016,4,23,11,0,901.0,123.0,2.6,17.0,908.0,960.26,724.25
