Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,904.0,124.0,2.6,17.0,922.0,949.2,716.34
2016,4,23,11,30,907.0,125.0,2.6,17.0,936.0,935.04,706.49
2016,4,23,11,45,904.5,127.5,2.6,17.0,940.5,914.5,692.42
2016,4,23,12,0,902.0,130.0,2.6,17.0,945.0,891.19,676.55
2016,4,23,12,15,901.0,130.0,2.65,17.0,943.0,864.17,658.56
2016,4,23,12,30,900.0,130.0,2.7,17.0,941.0,834.65,638.77
2016,4,23,12,45,895.0,131.0,2.8,17.0,930.5,800.63,616.04
2016,4,23,13,0,890.0,132.0,2.9,17.0,920.0,764.62,591.67
2016,4,23,13,15,885.5,131.5,3.05,17.0,902.5,725.82,563.86
2016,4,23,13,30,881.0,131.0,3.2,17.0,885.0,685.35,533.79
2016,4,23,13,45,868.5,132.5,3.35,17.0,859.0,640.28,499.41
2016,4,23,14,0,856.0,134.0,3.5,17.0,833.0,592.0,461.77
2016,4,23,14,15,847.0,132.5,3.55,16.5,801.5,544.43,424.2
2016,4,23,14,30,838.0,131.0,3.6,16.0,770.0,496.44,385.1
2016,4,23,14,45,820.0,131.0,3.7,16.0,731.0,445.78,342.25
2016,4,23,15,0,802.0,131.0,3.8,16.0,692.0,396.01,299.1
2016,4,23,15,15,786.0,128.0,3.8,15.5,649.5,345.49,254.99
2016,4,23,15,30,770.0,125.0,3.8,15.0,607.0,296.14,211.33
2016,4,23,15,45,744.5,122.5,3.85,15.0,559.5,240.75,163.18
2016,4,23,16,0,719.0,120.0,3.9,15.0,512.0,193.25,123.24
2016,4,23,16,15,690.5,115.0,3.85,14.5,462.5,146.26,88.03
2016,4,23,16,30,662.0,110.0,3.8,14.0,413.0,102.53,62.67
2016,4,23,16,45,614.0,106.0,3.8,14.0,360.5,69.74,56.5
2016,4,23,17,0,566.0,102.0,3.8,14.0,308.0,70.27,57.15
2016,4,23,17,15,512.5,93.0,3.65,13.5,257.0,66.54,54.02
2016,4,23,17,30,459.0,84.0,3.5,13.0,206.0,61.11,49.24
2016,4,23,17,45,386.0,71.5,3.4,13.0,158.5,53.19,41.92
2016,4,23,18,0,313.0,59.0,3.3,13.0,111.0,44.89,34.06
2016,4,23,18,15,209.0,42.5,3.2,12.5,72.0,32.92,22.7
2016,4,23,18,30,105.0,26.0,3.1,12.0,33.0,21.5,7.92
2016,4,23,18,45,52.5,13.0,3.05,12.0,16.5,12.39,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.5,21.5,3.35,10.5,34.5,99.19,50.51
2016,4,24,6,0,223.0,43.0,3.5,11.0,69.0,196.02,156.08
2016,4,24,6,15,318.5,57.5,3.5,11.0,114.5,275.44,228.48
2016,4,24,6,30,414.0,72.0,3.5,11.0,160.0,363.3,305.71
2016,4,24,6,45,489.5,80.5,3.55,11.5,212.5,440.94,371.87
2016,4,24,7,0,565.0,89.0,3.6,12.0,265.0,522.44,438.79
2016,4,24,7,15,611.0,96.0,3.6,12.5,318.5,584.77,487.84
2016,4,24,7,30,657.0,103.0,3.6,13.0,372.0,648.49,535.76
2016,4,24,7,45,697.0,107.0,3.6,13.5,425.5,704.9,576.01
2016,4,24,8,0,737.0,111.0,3.6,14.0,479.0,761.49,615.34
2016,4,24,8,15,761.5,115.5,3.55,14.5,529.5,805.34,644.06
2016,4,24,8,30,786.0,120.0,3.5,15.0,580.0,843.16,667.89
2016,4,24,8,45,808.5,121.5,3.5,15.5,627.0,879.14,690.32
2016,4,24,9,0,831.0,123.0,3.5,16.0,674.0,913.07,711.03
2016,4,24,9,15,844.5,126.0,3.4,16.0,715.5,938.09,725.98
2016,4,24,9,30,858.0,129.0,3.3,16.0,757.0,960.38,739.01
2016,4,24,9,45,869.0,131.0,3.25,16.5,792.5,976.31,746.63
2016,4,24,10,0,880.0,133.0,3.2,17.0,828.0,989.18,752.24
2016,4,24,10,15,886.5,134.5,3.25,17.0,856.5,986.23,749.41
2016,4,24,10,30,893.0,136.0,3.3,17.0,885.0,988.2,750.23
2016,4,24,10,45,895.5,139.0,3.4,17.5,905.5,984.74,746.41
2016,4,24,11,0,898.0,142.0,3.5,18.0,926.0,978.07,740.56
2016,4,24,11,15,900.5,143.0,3.7,18.0,939.5,966.27,733.41
2016,4,24,11,30,903.0,144.0,3.9,18.0,953.0,951.4,724.16
2016,4,24,11,45,894.5,150.0,4.1,18.0,956.5,928.64,709.42
2016,4,24,12,0,886.0,156.0,4.3,18.0,960.0,903.3,692.81
2016,4,24,12,15,713.0,252.5,4.5,17.5,898.0,831.92,643.41
2016,4,24,12,30,540.0,349.0,4.7,17.0,836.0,757.47,587.34
2016,4,24,12,45,529.0,347.5,4.95,17.0,820.5,724.07,563.9
2016,4,24,13,0,518.0,346.0,5.2,17.0,805.0,690.14,539.35
2016,4,24,13,15,520.5,335.5,5.35,16.5,789.5,657.36,516.14
2016,4,24,13,30,523.0,325.0,5.5,16.0,774.0,623.58,491.59
2016,4,24,13,45,547.5,303.0,5.65,16.0,762.0,592.43,467.85
2016,4,24,14,0,572.0,281.0,5.8,16.0,750.0,558.71,441.4
2016,4,24,14,15,665.0,236.0,5.85,16.0,760.0,537.14,423.57
2016,4,24,14,30,758.0,191.0,5.9,16.0,770.0,507.42,397.82
2016,4,24,14,45,754.0,181.5,5.95,16.0,734.5,457.61,355.23
2016,4,24,15,0,750.0,172.0,6.0,16.0,699.0,407.58,311.53
2016,4,24,15,15,732.5,167.5,6.0,15.5,655.5,357.31,267.57
2016,4,24,15,30,715.0,163.0,6.0,15.0,612.0,308.48,224.39
2016,4,24,15,45,709.5,150.0,6.05,15.0,567.5,256.96,178.6
2016,4,24,16,0,704.0,137.0,6.1,15.0,523.0,206.05,134.85
2016,4,24,16,15,674.5,131.0,6.05,14.5,472.5,158.97,99.23
2016,4,24,16,30,645.0,125.0,6.0,14.0,422.0,115.31,73.23
2016,4,24,16,45,604.0,117.5,6.0,14.0,369.5,78.74,64.47
2016,4,24,17,0,563.0,110.0,6.0,14.0,317.0,76.82,62.96
2016,4,24,17,15,509.0,100.0,5.95,13.5,265.0,71.06,58.05
2016,4,24,17,30,455.0,90.0,5.9,13.0,213.0,65.53,53.19
2016,4,24,17,45,377.0,77.5,5.85,12.5,164.0,57.73,46.06
2016,4,24,18,0,299.0,65.0,5.8,12.0,115.0,49.56,38.35
2016,4,24,18,15,201.0,46.5,5.7,11.5,75.0,36.09,25.6
2016,4,24,18,30,103.0,28.0,5.6,11.0,35.0,23.06,9.89
2016,4,24,18,45,51.5,14.0,5.6,11.0,17.5,13.34,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.0,3.1,7.0,5.5,0.0,0.0
2016,4,25,5,30,86.0,10.0,3.2,7.0,11.0,46.48,0.0
2016,4,25,5,45,245.5,22.0,3.3,7.5,46.5,168.05,100.65
2016,4,25,6,0,405.0,34.0,3.4,8.0,82.0,281.07,228.49
2016,4,25,6,15,497.0,43.0,3.5,8.5,131.0,361.61,303.21
2016,4,25,6,30,589.0,52.0,3.6,9.0,180.0,449.73,380.78
2016,4,25,6,45,647.5,58.0,3.75,9.5,233.5,518.77,440.05
2016,4,25,7,0,706.0,64.0,3.9,10.0,287.0,587.25,496.26
2016,4,25,7,15,745.5,69.0,3.9,10.5,342.0,647.6,542.15
2016,4,25,7,30,785.0,74.0,3.9,11.0,397.0,708.7,587.0
2016,4,25,7,45,813.0,77.5,3.95,11.5,450.5,759.15,622.54
2016,4,25,8,0,841.0,81.0,4.0,12.0,504.0,808.87,656.71
2016,4,25,8,15,861.0,84.5,4.0,12.5,555.0,850.71,684.11
2016,4,25,8,30,881.0,88.0,4.0,13.0,606.0,883.42,704.42
2016,4,25,8,45,896.5,90.5,4.0,13.5,653.0,916.15,724.54
2016,4,25,9,0,912.0,93.0,4.0,14.0,700.0,946.48,742.74
2016,4,25,9,15,923.0,95.0,3.95,14.0,741.5,969.46,756.72
2016,4,25,9,30,934.0,97.0,3.9,14.0,783.0,989.52,768.7
2016,4,25,9,45,941.0,99.5,3.9,14.5,818.5,1003.28,775.26
2016,4,25,10,0,948.0,102.0,3.9,15.0,854.0,1013.79,779.68
2016,4,25,10,15,954.0,103.0,3.9,15.0,882.5,1018.38,781.64
2016,4,25,10,30,960.0,104.0,3.9,15.0,911.0,1019.61,781.47
2016,4,25,10,45,963.0,105.5,3.9,15.5,932.0,1015.15,776.12
2016,4,25,11,0,966.0,107.0,3.9,16.0,953.0,1007.3,768.65
2016,4,25,11,15,968.0,107.5,3.9,16.0,966.5,994.17,759.16
2016,4,25,11,30,970.0,108.0,3.9,16.0,980.0,977.78,747.6
2016,4,25,11,45,967.5,110.5,3.9,16.0,984.5,956.23,732.56
2016,4,25,12,0,965.0,113.0,3.9,16.0,989.0,931.72,715.56
2016,4,25,12,15,964.0,112.5,3.85,16.0,987.0,902.81,695.25
2016,4,25,12,30,963.0,112.0,3.8,16.0,985.0,871.23,673.07
2016,4,25,12,45,956.0,114.5,3.8,16.5,973.0,835.29,646.81
2016,4,25,13,0,949.0,117.0,3.8,17.0,961.0,797.28,619.06
2016,4,25,13,15,945.0,116.0,3.75,17.0,943.0,756.39,589.51
2016,4,25,13,30,941.0,115.0,3.7,17.0,925.0,713.67,556.83
2016,4,25,13,45,933.5,114.5,3.7,17.0,899.0,667.61,521.17
2016,4,25,14,0,926.0,114.0,3.7,17.0,873.0,620.38,483.79
2016,4,25,14,15,917.5,112.5,3.75,17.0,840.5,570.81,443.84
2016,4,25,14,30,909.0,111.0,3.8,17.0,808.0,520.59,402.28
2016,4,25,14,45,897.5,109.0,3.85,17.0,769.5,468.26,357.98
2016,4,25,15,0,886.0,107.0,3.9,17.0,731.0,415.99,312.61
2016,4,25,15,15,871.0,104.5,3.95,16.5,686.5,356.54,261.31
2016,4,25,15,30,856.0,102.0,4.0,16.0,642.0,303.56,214.33
2016,4,25,15,45,836.0,99.0,4.05,16.0,593.5,250.3,167.14
2016,4,25,16,0,816.0,96.0,4.1,16.0,545.0,198.95,123.34
2016,4,25,16,15,790.5,92.0,4.1,15.5,493.5,148.34,84.75
2016,4,25,16,30,765.0,88.0,4.1,15.0,442.0,100.61,56.31
2016,4,25,16,45,727.0,84.0,4.1,15.0,388.0,53.22,41.67
2016,4,25,17,0,689.0,80.0,4.1,15.0,334.0,52.77,41.42
2016,4,25,17,15,639.5,73.5,4.0,14.0,280.5,50.28,39.44
2016,4,25,17,30,590.0,67.0,3.9,13.0,227.0,47.65,37.22
2016,4,25,17,45,511.5,59.0,3.85,12.5,176.5,43.52,33.42
2016,4,25,18,0,433.0,51.0,3.8,12.0,126.0,39.21,29.25
2016,4,25,18,15,318.0,38.5,3.7,11.5,83.5,30.38,20.77
2016,4,25,18,30,203.0,26.0,3.6,11.0,41.0,20.4,8.8
2016,4,25,18,45,101.5,13.0,3.5,11.0,20.5,12.39,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.85,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.8,8.0,11.0,10.48,0.0
2016,4,26,5,45,153.0,25.5,1.8,9.0,44.5,128.25,81.19
2016,4,26,6,0,306.0,40.0,1.8,10.0,78.0,236.67,190.85
2016,4,26,6,15,397.0,51.0,1.85,10.5,124.0,315.33,261.47
2016,4,26,6,30,488.0,62.0,1.9,11.0,170.0,401.38,335.47
2016,4,26,6,45,540.0,72.0,2.0,11.5,220.5,467.35,390.65
2016,4,26,7,0,592.0,82.0,2.1,12.0,271.0,536.17,445.91
2016,4,26,7,15,471.5,115.0,2.1,12.5,282.5,503.24,417.0
2016,4,26,7,30,351.0,148.0,2.1,13.0,294.0,451.19,372.83
2016,4,26,7,45,362.5,168.0,2.15,13.5,336.0,492.91,404.32
2016,4,26,8,0,374.0,188.0,2.2,14.0,378.0,533.96,433.95
2016,4,26,8,15,520.0,163.0,2.1,14.0,455.0,651.09,523.65
2016,4,26,8,30,666.0,138.0,2.0,14.0,532.0,767.16,606.6
2016,4,26,8,45,663.0,154.5,1.9,14.0,572.0,794.62,622.56
2016,4,26,9,0,660.0,171.0,1.8,14.0,612.0,819.21,637.11
2016,4,26,9,15,727.5,161.5,1.8,14.0,675.0,877.59,676.0
2016,4,26,9,30,795.0,152.0,1.8,14.0,738.0,929.75,709.62
2016,4,26,9,45,598.5,243.0,1.8,14.5,696.0,849.05,649.71
2016,4,26,10,0,402.0,334.0,1.8,15.0,654.0,742.47,568.54
2016,4,26,10,15,326.5,371.0,1.9,15.0,637.0,705.74,541.07
2016,4,26,10,30,251.0,408.0,2.0,15.0,620.0,666.97,511.16
2016,4,26,10,45,267.0,415.5,2.15,15.5,646.0,682.26,522.05
2016,4,26,11,0,283.0,423.0,2.3,16.0,672.0,696.02,531.36
2016,4,26,11,15,264.0,434.5,2.4,16.0,670.0,680.16,519.4
2016,4,26,11,30,245.0,446.0,2.5,16.0,668.0,663.52,507.1
2016,4,26,11,45,279.5,440.5,2.7,16.0,694.5,676.76,518.27
2016,4,26,12,0,314.0,435.0,2.9,16.0,721.0,687.7,527.5
2016,4,26,12,15,385.5,403.5,3.0,16.0,754.5,702.4,540.17
2016,4,26,12,30,457.0,372.0,3.1,16.0,788.0,714.21,550.48
2016,4,26,12,45,486.0,360.5,3.25,16.0,798.0,704.74,544.45
2016,4,26,13,0,515.0,349.0,3.4,16.0,808.0,692.44,536.26
2016,4,26,13,15,673.0,257.0,3.45,16.0,845.0,694.6,540.97
2016,4,26,13,30,831.0,165.0,3.5,16.0,882.0,686.84,537.31
2016,4,26,13,45,831.5,159.0,3.6,16.5,859.5,644.16,503.54
2016,4,26,14,0,832.0,153.0,3.7,17.0,837.0,600.01,468.12
2016,4,26,14,15,823.0,150.5,3.75,16.5,805.5,552.62,430.86
2016,4,26,14,30,814.0,148.0,3.8,16.0,774.0,504.88,392.21
2016,4,26,14,45,794.5,148.5,3.85,16.0,735.5,455.14,350.25
2016,4,26,15,0,775.0,149.0,3.9,16.0,697.0,401.51,304.45
2016,4,26,15,15,758.0,145.5,3.95,15.5,654.0,351.1,260.81
2016,4,26,15,30,741.0,142.0,4.0,15.0,611.0,302.0,217.64
2016,4,26,15,45,574.0,173.0,4.05,15.0,520.0,250.19,177.85
2016,4,26,16,0,407.0,204.0,4.1,15.0,429.0,213.96,153.71
2016,4,26,16,15,461.0,170.5,4.1,14.5,403.0,170.26,116.93
2016,4,26,16,30,515.0,137.0,4.1,14.0,377.0,121.72,81.13
2016,4,26,16,45,420.5,134.5,4.2,14.0,315.0,90.32,74.63
2016,4,26,17,0,326.0,132.0,4.3,14.0,253.0,97.72,81.39
2016,4,26,17,15,284.5,118.5,4.2,13.5,212.5,89.04,73.99
2016,4,26,17,30,243.0,105.0,4.1,13.0,172.0,79.98,66.05
2016,4,26,17,45,202.0,85.5,4.05,12.5,133.5,66.33,53.77
2016,4,26,18,0,161.0,66.0,4.0,12.0,95.0,52.17,40.75
2016,4,26,18,15,107.0,46.5,3.95,11.5,63.0,37.49,27.0
2016,4,26,18,30,53.0,27.0,3.9,11.0,31.0,23.34,11.52
2016,4,26,18,45,26.5,13.5,3.85,11.0,15.5,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,5.5,2.3,9.5,6.0,0.0,0.0
2016,4,27,5,30,43.0,11.0,2.5,10.0,12.0,29.2,0.0
2016,4,27,5,45,164.0,26.5,2.7,10.5,45.0,136.52,91.04
2016,4,27,6,0,285.0,42.0,2.9,11.0,78.0,227.58,183.96
2016,4,27,6,15,374.5,53.5,2.95,11.0,124.0,306.26,255.01
2016,4,27,6,30,464.0,65.0,3.0,11.0,170.0,391.27,329.3
2016,4,27,6,45,232.0,63.0,3.15,11.5,115.5,247.82,209.9
2016,4,27,7,0,0.0,61.0,3.3,12.0,61.0,56.73,43.21
2016,4,27,7,15,0.0,73.0,3.45,12.0,73.0,68.02,52.92
2016,4,27,7,30,0.0,85.0,3.6,12.0,85.0,79.69,62.7
2016,4,27,7,45,1.5,123.0,3.8,12.5,124.0,119.37,95.87
2016,4,27,8,0,3.0,161.0,4.0,13.0,163.0,159.55,128.8
2016,4,27,8,15,1.5,150.5,4.15,13.0,151.5,145.96,117.05
2016,4,27,8,30,0.0,140.0,4.3,13.0,140.0,133.2,106.11
2016,4,27,8,45,0.0,150.0,4.45,13.0,150.5,142.73,113.68
2016,4,27,9,0,0.0,160.0,4.6,13.0,161.0,152.24,121.2
2016,4,27,9,15,10.0,214.0,4.7,13.0,222.0,215.17,172.62
2016,4,27,9,30,20.0,268.0,4.8,13.0,283.0,278.53,223.48
2016,4,27,9,45,36.0,309.0,4.9,13.0,337.5,347.15,278.01
2016,4,27,10,0,52.0,350.0,5.0,13.0,392.0,403.41,322.08
2016,4,27,10,15,41.0,344.0,5.05,13.0,378.0,383.55,305.58
2016,4,27,10,30,30.0,338.0,5.1,13.0,364.0,364.01,289.56
2016,4,27,10,45,29.0,342.0,5.15,13.0,367.5,364.35,289.54
2016,4,27,11,0,28.0,346.0,5.2,13.0,371.0,364.57,289.44
2016,4,27,11,15,452.0,253.5,5.2,13.0,661.5,679.75,545.93
2016,4,27,11,30,876.0,161.0,5.2,13.0,952.0,954.59,751.33
2016,4,27,11,45,642.0,277.0,5.2,13.5,859.0,843.05,664.74
2016,4,27,12,0,408.0,393.0,5.2,14.0,766.0,731.59,574.81
2016,4,27,12,15,209.0,306.5,5.15,14.0,498.0,466.69,371.82
2016,4,27,12,30,10.0,220.0,5.1,14.0,230.0,213.1,167.8
2016,4,27,12,45,49.5,326.5,5.1,14.0,371.5,340.49,269.98
2016,4,27,13,0,89.0,433.0,5.1,14.0,513.0,460.27,362.99
2016,4,27,13,15,471.0,298.5,5.1,14.0,707.5,593.99,473.47
2016,4,27,13,30,853.0,164.0,5.1,14.0,902.0,701.78,559.38
2016,4,27,13,45,848.5,160.5,5.1,14.0,877.5,657.37,523.44
2016,4,27,14,0,844.0,157.0,5.1,14.0,853.0,611.84,486.6
2016,4,27,14,15,834.0,154.5,5.05,14.0,820.5,563.38,446.48
2016,4,27,14,30,824.0,152.0,5.0,14.0,788.0,514.66,405.28
2016,4,27,14,45,720.5,179.0,4.95,14.0,715.5,446.32,348.54
2016,4,27,15,0,617.0,206.0,4.9,14.0,643.0,391.17,302.29
2016,4,27,15,15,567.5,206.5,4.8,14.0,590.0,342.18,260.44
2016,4,27,15,30,518.0,207.0,4.7,14.0,537.0,296.54,221.58
2016,4,27,15,45,312.0,225.0,4.65,14.0,419.5,242.27,182.53
2016,4,27,16,0,106.0,243.0,4.6,14.0,302.0,216.14,169.32
2016,4,27,16,15,234.0,207.0,4.55,14.0,321.5,180.03,134.88
2016,4,27,16,30,362.0,171.0,4.5,14.0,341.0,146.47,106.16
2016,4,27,16,45,498.5,130.5,4.45,14.0,334.5,88.61,73.09
2016,4,27,17,0,635.0,90.0,4.4,14.0,328.0,59.99,47.98
2016,4,27,17,15,585.0,83.0,4.3,13.5,276.0,57.48,45.94
2016,4,27,17,30,535.0,76.0,4.2,13.0,224.0,54.82,43.64
2016,4,27,17,45,471.5,65.0,4.15,13.0,175.5,48.41,37.73
2016,4,27,18,0,408.0,54.0,4.1,13.0,127.0,41.6,31.28
2016,4,27,18,15,299.5,41.0,4.05,12.5,85.0,31.55,21.8
2016,4,27,18,30,191.0,28.0,4.0,12.0,43.0,21.93,10.92
2016,4,27,18,45,95.5,14.0,3.95,11.5,21.5,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.5,6.5,2.8,8.5,7.5,0.0,0.0
2016,4,28,5,30,79.0,13.0,2.9,9.0,15.0,46.98,0.0
2016,4,28,5,45,215.5,26.0,3.0,10.0,50.0,164.56,115.3
2016,4,28,6,0,352.0,39.0,3.1,11.0,85.0,261.89,212.74
2016,4,28,6,15,439.5,48.5,3.1,11.5,132.0,339.1,282.27
2016,4,28,6,30,527.0,58.0,3.1,12.0,179.0,423.33,355.02
2016,4,28,6,45,588.0,64.5,3.1,12.5,231.0,492.6,412.99
2016,4,28,7,0,649.0,71.0,3.1,13.0,283.0,565.37,471.37
2016,4,28,7,15,689.0,76.0,3.05,13.5,336.0,623.72,514.8
2016,4,28,7,30,729.0,81.0,3.0,14.0,389.0,679.41,554.55
2016,4,28,7,45,759.0,85.0,2.95,14.5,441.5,730.38,589.49
2016,4,28,8,0,789.0,89.0,2.9,15.0,494.0,780.84,623.08
2016,4,28,8,15,810.5,92.5,2.8,15.5,543.5,822.56,649.17
2016,4,28,8,30,832.0,96.0,2.7,16.0,593.0,862.7,673.56
2016,4,28,8,45,848.5,98.5,2.65,16.5,639.0,895.29,692.55
2016,4,28,9,0,865.0,101.0,2.6,17.0,685.0,917.92,704.44
2016,4,28,9,15,877.5,103.5,2.55,17.0,726.0,942.04,718.71
2016,4,28,9,30,890.0,106.0,2.5,17.0,767.0,963.42,731.04
2016,4,28,9,45,904.5,105.0,2.45,17.5,803.5,979.94,738.72
2016,4,28,10,0,919.0,104.0,2.4,18.0,840.0,993.5,744.49
2016,4,28,10,15,926.0,105.5,2.35,18.0,868.5,999.5,746.74
2016,4,28,10,30,933.0,107.0,2.3,18.0,897.0,1002.23,747.01
2016,4,28,10,45,932.5,111.0,2.3,18.5,917.5,997.15,741.45
2016,4,28,11,0,932.0,115.0,2.3,19.0,938.0,988.77,733.96
2016,4,28,11,15,934.5,115.5,2.35,19.0,951.5,976.42,725.92
2016,4,28,11,30,937.0,116.0,2.4,19.0,965.0,960.92,715.91
2016,4,28,11,45,933.5,119.5,2.5,19.5,970.0,939.96,701.46
2016,4,28,12,0,930.0,123.0,2.6,20.0,975.0,916.18,685.15
2016,4,28,12,15,930.0,122.5,2.65,20.0,973.0,888.91,667.36
2016,4,28,12,30,930.0,122.0,2.7,20.0,971.0,859.05,647.73
2016,4,28,12,45,930.0,120.5,2.8,20.0,961.5,825.8,626.0
2016,4,28,13,0,930.0,119.0,2.9,20.0,952.0,790.22,602.44
2016,4,28,13,15,926.5,118.0,2.95,19.5,934.5,750.45,576.09
2016,4,28,13,30,923.0,117.0,3.0,19.0,917.0,708.87,546.41
2016,4,28,13,45,912.0,118.5,3.1,19.0,891.0,663.22,512.06
2016,4,28,14,0,901.0,120.0,3.2,19.0,865.0,616.69,476.15
2016,4,28,14,15,893.0,118.5,3.3,19.0,833.5,568.58,438.11
2016,4,28,14,30,885.0,117.0,3.4,19.0,802.0,519.81,398.45
2016,4,28,14,45,867.5,118.0,3.5,19.0,762.5,468.58,355.82
2016,4,28,15,0,850.0,119.0,3.6,19.0,723.0,412.8,308.72
2016,4,28,15,15,835.5,116.0,3.65,18.5,680.0,360.47,263.69
2016,4,28,15,30,821.0,113.0,3.7,18.0,637.0,309.1,218.69
2016,4,28,15,45,797.5,111.0,3.8,18.0,588.5,257.74,173.75
2016,4,28,16,0,774.0,109.0,3.9,18.0,540.0,208.71,132.21
2016,4,28,16,15,748.0,104.5,3.9,17.5,489.5,153.92,89.79
2016,4,28,16,30,722.0,100.0,3.9,17.0,439.0,107.61,60.82
2016,4,28,16,45,686.0,94.5,3.95,16.5,386.5,63.56,50.47
2016,4,28,17,0,650.0,89.0,4.0,16.0,334.0,59.09,46.81
2016,4,28,17,15,601.0,82.0,3.95,15.5,281.5,56.54,44.74
2016,4,28,17,30,552.0,75.0,3.9,15.0,229.0,53.82,42.41
2016,4,28,17,45,478.0,65.5,3.85,14.5,179.0,48.68,37.76
2016,4,28,18,0,404.0,56.0,3.8,14.0,129.0,43.27,32.66
2016,4,28,18,15,296.5,43.0,3.6,13.5,87.0,33.08,23.09
2016,4,28,18,30,189.0,30.0,3.4,13.0,45.0,23.51,12.48
2016,4,28,18,45,94.5,15.0,3.2,12.5,22.5,14.3,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,9.0,12.0,11.44,0.0
2016,4,29,5,45,89.0,32.0,1.75,9.5,44.0,100.26,70.56
2016,4,29,6,0,178.0,52.0,1.8,10.0,76.0,175.69,142.3
2016,4,29,6,15,252.5,69.0,1.85,10.0,119.0,255.48,212.76
2016,4,29,6,30,327.0,86.0,1.9,10.0,162.0,331.67,278.98
2016,4,29,6,45,431.0,84.0,1.95,10.5,210.5,408.9,344.53
2016,4,29,7,0,535.0,82.0,2.0,11.0,259.0,500.36,418.98
2016,4,29,7,15,416.0,122.0,2.05,11.0,273.5,473.76,395.06
2016,4,29,7,30,297.0,162.0,2.1,11.0,288.0,428.65,356.31
2016,4,29,7,45,488.0,145.0,2.2,11.5,383.5,582.86,479.89
2016,4,29,8,0,679.0,128.0,2.3,12.0,479.0,741.2,598.11
2016,4,29,8,15,704.0,133.5,2.35,12.0,527.5,785.2,627.45
2016,4,29,8,30,729.0,139.0,2.4,12.0,576.0,828.0,656.56
2016,4,29,8,45,746.0,144.0,2.45,12.5,621.0,861.5,677.48
2016,4,29,9,0,763.0,149.0,2.5,13.0,666.0,892.96,696.83
2016,4,29,9,15,778.0,152.5,2.5,13.0,706.0,918.57,712.84
2016,4,29,9,30,793.0,156.0,2.5,13.0,746.0,936.5,723.56
2016,4,29,9,45,819.0,150.0,2.5,13.5,784.5,957.48,735.16
2016,4,29,10,0,845.0,144.0,2.5,14.0,823.0,975.69,744.82
2016,4,29,10,15,852.5,145.5,2.6,14.5,851.0,981.36,747.03
2016,4,29,10,30,860.0,147.0,2.7,15.0,879.0,983.91,747.36
2016,4,29,10,45,866.5,148.0,2.8,15.5,900.5,981.82,744.68
2016,4,29,11,0,873.0,149.0,2.9,16.0,922.0,969.2,734.99
2016,4,29,11,15,876.5,149.5,3.0,16.0,936.0,958.03,727.85
2016,4,29,11,30,880.0,150.0,3.1,16.0,950.0,943.89,718.69
2016,4,29,11,45,883.5,149.5,3.25,16.5,956.5,925.89,705.96
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,905.06,691.28
2016,4,29,12,15,887.0,148.5,3.5,17.0,961.0,878.59,673.63
2016,4,29,12,30,887.0,148.0,3.6,17.0,959.0,849.67,654.2
2016,4,29,12,45,875.0,153.5,3.7,17.5,947.0,814.45,629.0
2016,4,29,13,0,863.0,159.0,3.8,18.0,935.0,779.44,603.64
2016,4,29,13,15,859.0,158.0,3.9,18.0,917.5,740.5,575.06
2016,4,29,13,30,855.0,157.0,4.0,18.0,900.0,700.01,544.74
2016,4,29,13,45,849.5,154.5,4.1,18.0,875.5,655.91,511.08
2016,4,29,14,0,844.0,152.0,4.2,18.0,851.0,610.76,475.8
2016,4,29,14,15,835.0,149.5,4.25,18.0,819.5,562.92,437.5
2016,4,29,14,30,826.0,147.0,4.3,18.0,788.0,514.72,397.98
2016,4,29,14,45,817.0,143.0,4.35,18.0,751.5,465.11,356.35
2016,4,29,15,0,808.0,139.0,4.4,18.0,715.0,415.56,313.72
2016,4,29,15,15,793.0,135.5,4.4,17.5,672.5,364.74,269.8
2016,4,29,15,30,778.0,132.0,4.4,17.0,630.0,309.48,221.76
2016,4,29,15,45,761.5,126.5,4.45,17.0,584.0,258.62,176.92
2016,4,29,16,0,745.0,121.0,4.5,17.0,538.0,209.39,134.73
2016,4,29,16,15,718.5,116.0,4.5,16.5,488.0,161.19,97.29
2016,4,29,16,30,692.0,111.0,4.5,16.0,438.0,116.02,68.45
2016,4,29,16,45,626.0,102.5,4.5,16.0,372.5,70.88,57.0
2016,4,29,17,0,560.0,94.0,4.5,16.0,307.0,62.53,49.83
2016,4,29,17,15,489.5,93.5,4.45,15.5,259.5,65.73,52.87
2016,4,29,17,30,419.0,93.0,4.4,15.0,212.0,67.15,54.23
2016,4,29,17,45,413.0,76.0,4.4,14.5,173.0,56.15,44.39
2016,4,29,18,0,407.0,59.0,4.4,14.0,134.0,45.92,35.01
2016,4,29,18,15,300.5,45.5,4.35,13.5,91.0,35.02,24.82
2016,4,29,18,30,194.0,32.0,4.3,13.0,48.0,25.09,14.08
2016,4,29,18,45,97.0,16.0,4.3,12.5,24.0,15.25,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.5,3.35,11.0,10.0,32.46,0.0
2016,4,30,5,30,127.0,15.0,3.4,11.0,20.0,89.3,0.0
2016,4,30,5,45,266.5,27.5,3.5,11.5,57.5,192.89,142.15
2016,4,30,6,0,406.0,40.0,3.6,12.0,95.0,293.8,239.37
2016,4,30,6,15,490.0,48.5,3.65,12.5,143.5,370.6,308.27
2016,4,30,6,30,574.0,57.0,3.7,13.0,192.0,453.93,380.0
2016,4,30,6,45,630.5,63.0,3.8,13.5,245.0,521.66,436.57
2016,4,30,7,0,687.0,69.0,3.9,14.0,298.0,592.46,492.99
2016,4,30,7,15,724.5,74.0,3.9,14.0,351.5,646.79,534.14
2016,4,30,7,30,762.0,79.0,3.9,14.0,405.0,705.82,577.77
2016,4,30,7,45,789.5,82.5,3.95,14.5,457.5,755.21,612.05
2016,4,30,8,0,817.0,86.0,4.0,15.0,510.0,803.87,645.05
2016,4,30,8,15,837.0,89.5,3.95,15.5,560.0,845.02,671.43
2016,4,30,8,30,857.0,93.0,3.9,16.0,610.0,884.45,696.11
2016,4,30,8,45,872.0,95.5,3.85,16.5,655.5,908.58,709.53
2016,4,30,9,0,887.0,98.0,3.8,17.0,701.0,937.9,726.59
2016,4,30,9,15,898.0,100.0,3.75,17.0,741.5,960.36,740.07
2016,4,30,9,30,909.0,102.0,3.7,17.0,782.0,980.0,751.65
2016,4,30,9,45,922.5,101.0,3.65,17.5,818.0,995.73,759.15
2016,4,30,10,0,936.0,100.0,3.6,18.0,854.0,1008.45,764.67
2016,4,30,10,15,941.5,101.0,3.55,18.0,882.0,1012.52,765.88
2016,4,30,10,30,947.0,102.0,3.5,18.0,910.0,1013.29,765.06
2016,4,30,10,45,951.0,103.0,3.5,18.5,931.0,1009.3,760.14
2016,4,30,11,0,955.0,104.0,3.5,19.0,952.0,1001.99,753.17
2016,4,30,11,15,957.0,104.5,3.45,19.0,965.0,989.03,743.62
2016,4,30,11,30,959.0,105.0,3.4,19.0,978.0,972.88,732.09
2016,4,30,11,45,959.0,105.5,3.4,19.0,983.0,951.84,717.72
2016,4,30,12,0,959.0,106.0,3.4,19.0,988.0,927.86,701.42
2016,4,30,12,15,958.0,106.0,3.35,19.0,985.5,899.74,682.0
2016,4,30,12,30,957.0,106.0,3.3,19.0,983.0,868.98,660.8
2016,4,30,12,45,950.0,108.5,3.25,19.5,971.5,833.39,634.99
2016,4,30,13,0,943.0,111.0,3.2,20.0,960.0,795.78,607.8
2016,4,30,13,15,939.0,110.0,3.15,20.0,942.0,755.33,579.69
2016,4,30,13,30,935.0,109.0,3.1,20.0,924.0,713.09,548.11
2016,4,30,13,45,930.5,107.0,3.1,20.0,899.0,668.06,514.04
2016,4,30,14,0,926.0,105.0,3.1,20.0,874.0,621.66,478.13
2016,4,30,14,15,918.0,103.5,3.05,20.0,842.0,572.64,439.19
2016,4,30,14,30,910.0,102.0,3.0,20.0,810.0,522.93,398.74
2016,4,30,14,45,900.0,100.0,3.0,20.0,772.0,471.46,356.01
2016,4,30,15,0,890.0,98.0,3.0,20.0,734.0,419.93,312.1
2016,4,30,15,15,876.5,95.5,2.9,20.0,690.5,366.98,266.08
2016,4,30,15,30,863.0,93.0,2.8,20.0,647.0,314.74,220.06
2016,4,30,15,45,844.0,90.5,2.75,20.0,599.5,255.4,168.85
2016,4,30,16,0,825.0,88.0,2.7,20.0,552.0,204.32,125.44
2016,4,30,16,15,802.0,84.5,2.6,19.5,501.0,153.96,86.37
2016,4,30,16,30,779.0,81.0,2.5,19.0,450.0,106.18,55.95
2016,4,30,16,45,745.5,77.0,2.45,19.0,397.5,60.6,39.21
2016,4,30,17,0,712.0,73.0,2.4,19.0,345.0,51.92,39.97
2016,4,30,17,15,667.5,67.5,2.3,18.5,292.0,45.06,34.12
2016,4,30,17,30,623.0,62.0,2.2,18.0,239.0,42.97,32.37
2016,4,30,17,45,554.5,55.0,2.15,17.5,189.0,39.48,29.25
2016,4,30,18,0,486.0,48.0,2.1,17.0,139.0,35.82,25.81
2016,4,30,18,15,379.5,38.0,2.1,16.5,95.5,29.23,19.59
2016,4,30,18,30,273.0,28.0,2.1,16.0,52.0,22.28,11.99
2016,4,30,18,45,136.5,14.0,2.1,15.5,26.0,11.01,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,8.0,1.3,12.5,10.5,31.67,0.0
2016,5,1,5,30,120.0,16.0,1.2,13.0,21.0,86.46,0.0
2016,5,1,5,45,250.5,29.0,1.2,13.5,58.0,187.23,138.56
2016,5,1,6,0,381.0,42.0,1.2,14.0,95.0,283.56,227.74
2016,5,1,6,15,465.0,51.0,1.15,14.5,143.0,360.17,293.84
2016,5,1,6,30,549.0,60.0,1.1,15.0,191.0,443.28,362.24
2016,5,1,6,45,602.0,67.0,1.1,15.5,242.5,509.09,414.36
2016,5,1,7,0,655.0,74.0,1.1,16.0,294.0,577.7,466.24
2016,5,1,7,15,693.5,79.0,1.15,16.5,347.0,635.33,506.92
2016,5,1,7,30,732.0,84.0,1.2,17.0,400.0,689.98,544.16
2016,5,1,7,45,758.0,89.0,1.25,17.5,451.5,739.05,576.36
2016,5,1,8,0,784.0,94.0,1.3,18.0,503.0,787.35,607.28
2016,5,1,8,15,805.0,97.5,1.3,18.5,552.0,828.49,632.02
2016,5,1,8,30,826.0,101.0,1.3,19.0,601.0,868.03,655.24
2016,5,1,8,45,840.5,104.5,1.3,19.5,646.0,899.8,672.92
2016,5,1,9,0,855.0,108.0,1.3,20.0,691.0,929.22,688.92
2016,5,1,9,15,867.0,110.5,1.25,20.0,731.5,944.66,696.25
2016,5,1,9,30,879.0,113.0,1.2,20.0,772.0,965.31,707.14
2016,5,1,9,45,887.5,114.5,1.2,20.5,806.5,978.66,712.77
2016,5,1,10,0,896.0,116.0,1.2,21.0,841.0,988.99,716.65
2016,5,1,10,15,902.5,117.5,1.1,21.5,869.0,994.29,715.69
2016,5,1,10,30,909.0,119.0,1.0,22.0,897.0,996.4,712.82
2016,5,1,10,45,913.5,120.5,0.95,22.5,917.5,993.38,707.86
2016,5,1,11,0,918.0,122.0,0.9,23.0,938.0,987.14,701.1
2016,5,1,11,15,920.5,122.5,0.85,23.0,951.5,974.86,692.14
2016,5,1,11,30,923.0,123.0,0.8,23.0,965.0,959.5,681.46
2016,5,1,11,45,923.5,123.5,0.75,23.5,970.5,939.35,666.66
2016,5,1,12,0,924.0,124.0,0.7,24.0,976.0,916.36,650.29
2016,5,1,12,15,923.5,124.0,0.65,24.0,973.5,889.34,632.76
2016,5,1,12,30,923.0,124.0,0.6,24.0,971.0,859.77,613.7
2016,5,1,12,45,922.0,122.5,0.6,24.0,961.5,826.05,592.89
2016,5,1,13,0,921.0,121.0,0.6,24.0,952.0,790.09,570.54
2016,5,1,13,15,916.5,120.0,0.65,23.5,934.0,750.04,546.9
2016,5,1,13,30,912.0,119.0,0.7,23.0,916.0,708.3,519.99
2016,5,1,13,45,906.0,118.0,0.8,23.0,891.0,664.11,490.08
2016,5,1,14,0,900.0,117.0,0.9,23.0,866.0,618.7,458.18
2016,5,1,14,15,891.5,115.5,1.0,23.0,834.0,570.53,423.08
2016,5,1,14,30,883.0,114.0,1.1,23.0,802.0,521.76,386.2
2016,5,1,14,45,871.0,112.0,1.25,23.0,764.0,470.67,346.51
2016,5,1,15,0,859.0,110.0,1.4,23.0,726.0,419.74,305.42
2016,5,1,15,15,845.0,107.5,1.45,22.5,683.0,362.24,258.48
2016,5,1,15,30,831.0,105.0,1.5,22.0,640.0,311.06,215.21
2016,5,1,15,45,811.0,102.0,1.55,21.5,592.5,259.21,171.33
2016,5,1,16,0,791.0,99.0,1.6,21.0,545.0,209.27,129.88
2016,5,1,16,15,766.5,95.0,1.6,20.5,495.0,160.1,92.1
2016,5,1,16,30,742.0,91.0,1.6,20.0,445.0,113.7,62.45
2016,5,1,16,45,707.5,86.5,1.65,20.0,392.5,63.8,40.57
2016,5,1,17,0,673.0,82.0,1.7,20.0,340.0,53.37,41.06
2016,5,1,17,15,627.0,75.5,1.6,19.0,288.0,50.96,39.22
2016,5,1,17,30,581.0,69.0,1.5,18.0,236.0,48.38,37.14
2016,5,1,17,45,514.0,60.5,1.45,17.5,186.5,43.9,33.15
2016,5,1,18,0,447.0,52.0,1.4,17.0,137.0,39.16,28.76
2016,5,1,18,15,344.5,41.0,1.35,16.5,94.0,31.8,21.86
2016,5,1,18,30,242.0,30.0,1.3,16.0,51.0,24.02,13.64
2016,5,1,18,45,121.0,15.0,1.3,15.5,25.5,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.5,1.0,10.5,10.5,25.84,0.0
2016,5,2,5,30,88.0,17.0,1.0,11.0,21.0,74.59,0.0
2016,5,2,5,45,196.5,33.0,1.05,11.5,57.0,164.51,123.92
2016,5,2,6,0,305.0,49.0,1.1,12.0,93.0,250.25,202.82
2016,5,2,6,15,387.0,60.5,1.1,12.0,139.5,323.88,267.33
2016,5,2,6,30,469.0,72.0,1.1,12.0,186.0,408.01,338.03
2016,5,2,6,45,252.0,99.5,1.15,12.5,162.5,298.26,248.14
2016,5,2,7,0,35.0,127.0,1.2,13.0,139.0,163.15,133.02
2016,5,2,7,15,40.5,148.5,1.2,13.5,164.5,190.89,155.98
2016,5,2,7,30,46.0,170.0,1.2,14.0,190.0,218.66,177.91
2016,5,2,7,45,168.0,191.5,1.2,14.5,278.0,353.79,288.07
2016,5,2,8,0,290.0,213.0,1.2,15.0,366.0,496.99,398.26
2016,5,2,8,15,365.0,217.5,1.15,15.0,428.5,571.36,452.66
2016,5,2,8,30,440.0,222.0,1.1,15.0,491.0,662.91,517.9
2016,5,2,8,45,451.0,236.0,1.1,15.5,529.0,694.6,537.08
2016,5,2,9,0,462.0,250.0,1.1,16.0,567.0,724.83,555.58
2016,5,2,9,15,520.5,245.0,1.1,16.5,621.5,777.29,590.52
2016,5,2,9,30,579.0,240.0,1.1,17.0,676.0,829.18,624.01
2016,5,2,9,45,721.0,186.0,1.1,17.5,754.0,912.23,677.74
2016,5,2,10,0,863.0,132.0,1.1,18.0,832.0,975.75,715.41
2016,5,2,10,15,870.0,133.5,1.1,18.0,859.5,981.28,717.05
2016,5,2,10,30,877.0,135.0,1.1,18.0,887.0,983.73,717.68
2016,5,2,10,45,880.5,137.5,1.15,18.5,907.5,980.73,714.56
2016,5,2,11,0,884.0,140.0,1.2,19.0,928.0,974.61,709.63
2016,5,2,11,15,887.0,140.5,1.2,19.0,941.5,962.97,701.81
2016,5,2,11,30,890.0,141.0,1.2,19.0,955.0,948.36,692.25
2016,5,2,11,45,886.5,144.5,1.25,19.5,959.5,927.88,678.52
2016,5,2,12,0,883.0,148.0,1.3,20.0,964.0,904.77,663.16
2016,5,2,12,15,882.5,148.0,1.35,20.0,962.0,878.51,646.98
2016,5,2,12,30,882.0,148.0,1.4,20.0,960.0,849.84,629.12
2016,5,2,12,45,875.0,150.0,1.45,20.0,948.5,815.62,607.4
2016,5,2,13,0,868.0,152.0,1.5,20.0,937.0,779.63,584.3
2016,5,2,13,15,863.5,151.0,1.55,20.0,919.5,741.81,558.41
2016,5,2,13,30,859.0,150.0,1.6,20.0,902.0,701.0,529.57
2016,5,2,13,45,845.5,152.5,1.65,20.0,875.5,656.33,497.17
2016,5,2,14,0,832.0,155.0,1.7,20.0,849.0,611.22,463.6
2016,5,2,14,15,693.0,210.0,1.75,19.5,773.5,540.54,410.69
2016,5,2,14,30,554.0,265.0,1.8,19.0,698.0,484.31,367.96
2016,5,2,14,45,661.5,210.0,1.85,19.0,703.0,454.04,343.13
2016,5,2,15,0,769.0,155.0,1.9,19.0,708.0,414.27,308.81
2016,5,2,15,15,752.0,151.0,1.9,18.5,665.5,363.84,266.65
2016,5,2,15,30,735.0,147.0,1.9,18.0,623.0,314.75,224.84
2016,5,2,15,45,658.0,151.0,1.9,18.0,553.5,259.88,180.15
2016,5,2,16,0,581.0,155.0,1.9,18.0,484.0,213.11,143.45
2016,5,2,16,15,555.5,146.5,1.9,17.5,438.0,170.86,110.92
2016,5,2,16,30,530.0,138.0,1.9,17.0,392.0,132.27,85.45
2016,5,2,16,45,440.5,136.0,1.95,17.0,331.0,98.76,71.9
2016,5,2,17,0,351.0,134.0,2.0,17.0,270.0,91.69,75.03
2016,5,2,17,15,295.0,125.5,1.95,16.5,228.0,93.66,77.07
2016,5,2,17,30,239.0,117.0,1.9,16.0,186.0,88.11,72.38
2016,5,2,17,45,197.5,97.0,1.9,15.5,146.5,74.38,60.29
2016,5,2,18,0,156.0,77.0,1.9,15.0,107.0,60.12,47.43
2016,5,2,18,15,105.5,55.5,1.85,14.5,73.0,45.97,34.37
2016,5,2,18,30,55.0,34.0,1.8,14.0,39.0,29.0,18.04
2016,5,2,18,45,27.5,17.0,1.8,13.5,19.5,14.98,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.2,0.0
2016,5,3,5,45,0.0,29.5,1.3,12.5,29.5,29.09,17.59
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,49.06,35.57
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,78.09,60.98
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,114.89,92.78
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,146.15,119.29
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,178.04,145.72
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,197.31,161.07
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,216.12,175.78
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,332.32,270.46
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,440.79,355.16
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,460.49,368.09
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,478.49,380.23
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,439.57,347.35
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,384.11,302.12
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,568.68,444.93
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,740.73,569.72
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,721.2,550.98
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,711.36,540.76
