Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,685.49,519.47
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,647.29,489.9
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,685.59,515.87
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,711.46,532.31
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,624.59,468.24
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,541.51,406.84
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,486.49,366.71
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,433.29,327.29
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,469.89,354.48
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,504.12,378.89
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,557.76,418.68
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,602.52,451.17
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,574.96,431.54
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,547.61,412.51
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,563.16,425.92
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,563.93,427.38
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,514.35,390.67
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,467.23,355.37
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,409.4,311.72
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,363.71,277.67
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,333.51,254.41
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,302.75,230.06
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,265.01,200.8
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,230.35,174.3
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,189.85,145.3
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,163.63,128.01
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,138.72,109.73
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,118.62,98.68
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,108.0,89.86
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,90.91,75.12
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,73.68,59.8
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,56.28,44.09
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,39.08,28.46
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,21.35,11.97
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,10.66,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.95,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.85,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,6.01,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,10.18,2.97
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,15.29,7.5
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,20.39,12.01
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,26.44,17.23
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,32.49,22.38
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,173.22,143.47
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,316.36,261.1
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,404.97,332.42
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,512.04,415.65
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,533.79,429.27
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,553.34,441.62
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,569.51,450.55
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,583.75,457.95
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,636.84,496.03
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,689.82,532.78
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,723.32,554.23
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,755.73,574.72
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,782.68,591.66
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,796.88,600.07
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,748.31,562.6
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,708.29,531.38
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,716.86,538.19
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,723.69,543.3
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,705.08,530.49
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,685.83,517.37
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,691.67,523.54
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,694.54,527.25
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,671.48,511.33
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,647.75,494.9
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,625.41,479.61
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,602.37,463.4
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,574.44,443.08
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,544.78,420.98
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,509.49,394.05
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,473.04,365.54
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,435.09,335.17
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,395.47,302.49
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,348.28,264.42
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,314.2,237.06
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,269.47,198.96
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,228.82,163.94
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,187.73,131.51
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,148.17,103.14
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,110.52,81.38
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,90.07,74.2
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,91.7,75.96
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,85.48,70.66
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,72.4,58.94
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,58.81,46.53
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,44.34,33.21
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,29.38,18.85
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,15.1,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,13.92,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,46.54,32.13
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,77.34,59.71
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,114.14,92.05
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,151.44,124.52
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,188.83,156.61
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,238.59,198.21
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,360.01,299.77
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,478.34,395.23
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,477.29,390.1
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,470.93,381.39
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,601.25,483.51
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,725.23,576.3
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,706.5,556.0
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,667.87,522.94
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,627.04,489.18
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,568.77,442.71
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,446.77,348.86
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,302.25,235.66
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,432.87,336.96
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,561.91,432.11
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,309.94,242.33
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,76.7,56.94
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,57.5,41.54
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,38.32,25.86
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,74.38,55.15
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,110.44,84.0
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,193.25,149.86
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,274.83,213.2
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,270.76,209.82
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,266.67,206.76
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,397.72,308.57
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,518.35,398.15
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,383.01,296.02
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,263.79,204.62
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,258.27,200.97
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,252.62,196.83
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,328.37,255.07
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,389.33,298.36
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,342.08,261.39
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,300.18,229.25
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,272.23,206.63
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,238.13,179.43
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,194.76,148.66
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,167.51,131.27
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,131.9,104.5
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,105.62,87.7
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,89.95,74.36
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,74.11,60.59
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,59.31,47.37
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,44.35,33.81
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,31.12,21.72
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,17.62,9.18
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,8.8,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,11.38,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,25.75,5.65
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,86.77,65.42
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,140.59,113.58
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,203.43,168.31
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,259.74,216.71
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,312.46,261.27
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,369.11,307.71
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,450.37,371.76
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,521.94,426.12
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,470.65,381.61
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,411.07,331.13
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,394.4,316.04
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,361.14,287.91
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,197.63,158.03
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,43.78,30.95
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,100.16,77.62
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,158.22,124.36
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,198.53,156.25
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,238.82,187.71
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,409.63,320.32
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,581.53,445.64
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,508.99,389.6
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,448.45,343.64
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,461.41,353.45
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,473.68,362.21
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,352.11,271.84
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,231.57,179.76
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,185.89,144.4
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,140.79,108.71
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,151.93,117.55
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,162.87,126.04
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,198.01,153.79
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,232.34,180.57
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,221.91,172.47
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,211.58,164.6
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,191.82,149.24
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,172.4,134.11
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,164.39,128.04
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,156.55,122.07
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,192.03,150.31
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,224.29,175.45
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,168.77,132.03
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,113.77,88.63
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,111.47,87.35
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,109.0,85.77
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,111.12,85.21
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,108.41,89.99
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,99.41,82.52
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,90.0,74.51
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,76.06,62.14
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,61.56,49.01
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,48.07,36.59
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,31.51,20.99
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,16.35,0.03
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.81,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,7.4,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,19.01,10.0
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,30.64,20.38
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,44.85,32.89
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,59.83,45.94
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,76.3,59.98
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,92.65,73.63
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,195.43,161.21
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,308.62,254.14
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,269.39,220.12
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,240.34,194.58
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,168.66,135.5
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,112.07,88.2
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,110.43,86.53
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,108.88,84.87
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,98.74,76.35
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,88.74,68.0
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,75.15,56.61
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,61.61,45.32
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,66.31,49.12
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,71.02,52.9
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,71.98,53.62
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,72.95,54.36
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,95.54,72.67
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,118.1,90.79
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,101.59,77.43
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,85.15,64.14
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,86.06,64.89
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,86.96,65.63
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,161.77,125.92
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,235.23,183.71
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,171.42,133.26
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,108.11,82.76
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,98.83,75.46
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,89.58,68.06
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,108.37,83.43
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,126.92,98.53
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,131.24,102.16
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,135.45,105.78
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,125.4,97.86
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,115.38,89.97
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,125.96,98.89
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,135.95,107.32
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,118.69,93.49
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,101.51,79.64
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,107.91,85.26
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,113.39,94.41
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,97.45,80.86
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,81.34,66.94
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,65.46,52.82
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,49.4,38.32
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,35.21,25.39
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,20.41,11.72
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,10.19,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,31.8,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,86.25,43.63
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,175.72,138.29
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,258.26,211.18
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,327.89,271.78
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,403.62,335.5
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,311.31,259.03
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,191.71,157.18
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,229.0,188.14
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,266.67,218.17
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,273.65,221.94
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,279.56,224.89
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,239.51,191.26
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,190.22,150.4
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,231.63,182.98
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,273.15,214.6
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,364.46,284.64
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,443.17,342.94
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,425.02,327.86
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,406.75,313.42
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,528.79,404.82
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,636.61,481.79
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,698.03,524.6
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,746.65,558.54
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,703.05,526.29
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,653.4,490.55
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,495.07,376.08
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,334.26,255.44
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,264.97,203.79
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,196.73,151.39
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,220.34,170.03
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,243.5,187.99
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,232.58,179.93
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,221.79,172.05
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,288.36,224.06
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,352.36,272.95
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,297.26,230.81
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,249.76,194.5
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,228.82,178.59
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,208.31,162.84
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,181.92,142.59
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,156.06,122.56
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,153.83,121.14
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,151.38,119.53
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,142.77,96.83
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,126.22,71.01
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,76.7,43.98
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,51.74,40.42
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,50.06,39.13
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,48.25,37.65
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,45.04,34.72
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,41.68,31.49
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,34.92,25.13
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,27.78,18.03
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,13.63,1.31
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,33.12,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,91.71,51.17
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,180.66,143.65
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,264.05,217.92
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,158.52,132.08
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,39.01,28.13
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,48.79,36.62
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,58.59,44.89
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,79.84,62.87
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,101.75,81.14
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,114.35,91.2
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,126.93,101.12
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,126.31,100.25
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,125.9,99.6
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,155.72,123.56
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,185.62,147.11
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,214.95,169.89
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,244.21,192.28
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,278.8,218.52
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,313.17,244.16
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,449.55,348.32
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,583.98,445.96
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,636.84,482.7
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,696.47,523.88
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,699.54,525.18
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,701.18,526.09
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,690.92,518.34
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,679.55,509.93
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,647.76,486.97
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,616.0,464.06
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,597.91,451.85
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,579.28,439.01
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,659.49,503.62
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,717.77,549.12
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,674.67,516.7
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,630.36,483.46
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,583.39,447.08
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,531.97,406.53
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,481.7,365.82
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,431.53,323.99
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,380.28,280.22
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,329.94,236.39
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,279.5,192.4
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,230.88,150.58
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,176.63,106.86
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,130.44,74.05
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,86.96,51.68
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,61.21,48.38
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,59.2,46.86
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,57.05,45.11
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,52.97,41.52
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,48.68,37.56
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,39.54,29.09
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,31.04,20.8
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,15.6,3.21
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,41.54,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,119.42,71.91
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,201.04,159.53
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,288.7,236.72
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,206.78,170.83
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,92.73,73.27
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,117.11,94.05
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,141.81,114.45
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,166.86,134.6
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,203.04,163.24
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,226.19,180.65
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,249.24,197.6
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,301.38,237.3
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,353.9,275.89
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,449.11,345.94
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,531.53,403.76
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,760.48,569.51
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,969.89,703.15
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,981.79,704.67
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,990.45,707.43
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,996.13,710.98
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,990.47,707.67
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,989.23,707.1
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,984.93,704.57
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,973.84,698.23
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,959.79,690.17
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,942.32,679.55
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,922.01,667.07
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,895.2,651.56
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,866.0,634.32
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,834.62,615.38
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,800.9,594.57
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,762.45,570.22
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,722.32,542.52
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,678.97,511.78
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,634.27,479.13
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,587.19,444.31
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,539.5,407.84
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,489.54,367.91
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,434.21,322.77
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,382.77,279.79
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,332.16,236.44
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,280.75,191.72
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,230.84,148.79
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,181.62,109.07
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,134.99,75.88
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,83.86,47.04
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,53.74,41.48
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,51.76,39.97
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,49.64,38.23
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,46.08,35.13
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,42.32,31.69
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,36.04,25.89
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,29.42,19.42
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,18.04,5.43
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,8.58,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,56.2,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,152.55,97.97
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,235.69,188.77
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,324.62,267.67
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,212.14,176.84
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,52.07,39.02
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,65.25,50.35
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,78.47,61.35
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,94.25,74.31
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,109.97,86.97
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,130.85,103.67
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,151.65,120.01
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,181.9,144.19
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,212.28,168.1
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,310.11,244.85
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,397.78,310.82
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,613.74,474.67
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,820.69,619.74
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,922.03,685.52
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,1004.09,735.11
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,1009.18,736.28
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,1011.15,736.62
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,1007.51,732.98
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,1000.74,727.53
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,988.99,720.4
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,974.21,711.45
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,955.47,699.98
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,933.86,686.68
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,906.59,669.64
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,876.86,650.9
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,842.81,628.43
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,806.7,604.36
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,767.97,578.97
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,727.54,550.54
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,683.58,518.64
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,638.48,485.08
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,590.78,449.36
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,542.46,412.06
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,492.55,371.66
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,437.58,326.46
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,385.76,282.98
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,334.77,239.2
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,283.55,194.59
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,233.92,151.82
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,184.41,111.68
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,137.49,77.9
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,86.42,48.49
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,54.34,42.17
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,52.4,40.7
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,50.3,38.99
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,46.36,35.55
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,42.18,31.73
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,35.89,25.92
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,29.27,19.47
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,18.8,6.7
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,10.48,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,41.47,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,121.61,80.08
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,197.39,158.25
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,279.82,231.39
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,167.52,139.8
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,39.94,28.82
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,49.26,36.86
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,58.59,44.69
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,98.4,78.14
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,139.7,112.1
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,149.15,119.23
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,158.74,126.44
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,190.96,152.42
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,223.33,178.13
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,296.42,235.67
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,358.31,282.95
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,500.54,392.46
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,643.54,496.87
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,665.69,509.59
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,686.57,522.18
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,852.01,645.13
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,989.58,736.94
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,987.43,731.88
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,982.25,726.54
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,970.79,718.62
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,956.43,708.96
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,937.42,696.32
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,915.74,682.01
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,889.37,664.59
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,860.67,645.62
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,826.43,623.24
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,787.98,597.72
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,750.16,571.12
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,710.95,542.95
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,667.87,511.36
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,624.05,478.47
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,578.01,443.76
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,531.75,407.86
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,483.79,369.06
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,431.16,325.74
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,381.74,283.88
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,333.52,242.22
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,284.2,199.42
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,236.38,158.27
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,190.16,120.87
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,146.89,89.52
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,101.93,64.03
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,69.66,55.98
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,72.66,58.92
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,73.93,60.23
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,62.91,50.42
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,51.28,39.9
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,42.47,31.74
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,33.27,22.94
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,20.77,8.65
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,9.53,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,50.35,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,142.5,97.78
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,220.06,177.98
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,306.42,254.94
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,380.9,319.88
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,458.78,385.41
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,522.24,436.94
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,587.84,488.28
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,558.8,462.54
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,525.88,433.42
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,661.48,539.78
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,800.52,639.83
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,677.57,543.34
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,516.95,414.16
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,605.82,482.19
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,682.22,538.06
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,649.45,509.75
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,599.38,469.51
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,616.94,481.07
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,633.45,491.4
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,692.94,535.23
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,738.72,568.6
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,886.36,681.01
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,1005.27,762.01
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,993.06,752.92
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,977.83,742.93
