Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,958.24,729.99
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,935.83,715.12
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,908.57,696.59
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,878.84,676.3
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,846.02,653.74
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,811.05,629.54
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,772.12,602.13
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,731.46,571.99
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,688.58,539.26
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,644.08,504.62
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,596.65,467.33
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,548.47,428.42
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,498.65,386.51
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,448.23,343.0
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,396.17,297.74
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,344.65,252.0
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,292.56,204.89
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,241.2,158.94
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,183.6,110.64
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,135.19,74.3
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,87.51,46.78
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,49.07,38.18
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,47.5,36.99
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,45.86,35.65
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,39.01,29.48
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,36.14,26.75
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,31.34,22.21
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,26.31,17.2
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,18.15,7.44
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,11.44,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,67.6,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,182.21,127.91
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,261.69,210.56
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,351.3,289.58
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,420.98,350.45
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,495.46,412.97
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,555.18,460.7
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,616.55,506.76
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,487.55,401.33
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,315.31,257.47
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,341.06,277.06
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,366.05,294.84
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,366.5,293.7
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,379.49,302.24
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,447.95,353.61
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,502.68,393.2
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,427.12,333.93
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,364.77,284.48
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,371.02,288.37
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,377.07,291.76
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,344.88,266.91
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,304.01,235.49
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,266.51,206.28
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,229.69,177.43
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,362.33,279.5
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,486.72,371.29
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,379.22,290.76
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,271.93,209.38
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,310.06,238.96
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,348.51,268.02
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,374.97,288.06
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,399.98,306.95
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,491.52,377.67
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,570.06,436.53
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,482.53,370.36
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,404.65,311.44
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,459.1,355.0
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,498.82,384.25
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,450.74,346.04
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,405.83,310.23
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,311.43,239.24
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,246.12,192.4
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,250.32,192.98
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,251.62,189.86
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,204.54,156.01
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,174.36,136.4
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,149.13,114.65
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,116.99,97.19
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,106.01,88.11
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,99.56,82.76
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,84.14,69.15
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,65.17,52.17
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,50.08,38.48
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,32.4,22.33
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,21.13,9.95
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,11.44,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,51.53,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,145.97,103.61
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,223.67,180.07
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,314.63,259.52
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,386.13,320.7
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,462.66,383.41
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,529.62,435.84
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,599.51,487.65
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,654.68,525.85
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,710.43,563.2
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,756.65,592.49
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,806.56,623.6
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,845.67,646.99
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,883.15,668.96
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,916.4,687.78
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,939.55,699.75
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,961.92,713.34
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,981.61,725.24
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,997.57,733.43
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,1010.66,739.87
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,1016.13,744.35
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,1018.42,746.89
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,1014.52,744.05
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,1007.44,739.21
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,995.32,732.0
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,980.11,722.84
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,959.74,711.17
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,936.59,697.48
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,909.79,680.04
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,880.49,660.85
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,847.04,639.35
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,811.4,616.05
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,772.77,589.88
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,732.37,561.43
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,688.34,528.83
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,643.09,494.51
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,595.57,458.33
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,547.35,420.5
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,497.31,379.37
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,447.18,337.07
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,395.67,293.29
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,344.77,249.01
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,287.02,198.64
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,237.25,154.99
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,187.6,113.67
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,140.33,78.26
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,95.09,51.99
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,55.79,43.41
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,48.98,37.66
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,47.5,36.5
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,45.07,34.4
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,42.53,32.07
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,36.72,26.66
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,30.6,20.73
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,20.71,9.96
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,12.39,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,66.75,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,143.82,103.53
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,217.96,175.61
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,301.47,248.73
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,373.93,310.66
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,449.13,372.54
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,514.54,424.42
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,582.67,476.41
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,638.09,515.76
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,694.2,554.38
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,744.22,586.75
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,789.97,615.25
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,829.79,639.75
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,868.07,662.81
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,900.41,681.48
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,930.68,698.6
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,953.58,712.04
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,965.48,718.3
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,982.49,726.75
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,996.78,733.39
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,1002.62,736.06
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,1005.35,736.93
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,1002.01,733.21
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,995.55,727.65
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,984.08,720.38
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,969.61,711.27
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,949.93,698.81
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,927.52,684.6
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,901.15,667.74
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,872.35,649.21
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,839.92,628.48
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,805.34,606.06
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,767.01,580.5
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,727.0,552.51
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,683.66,520.72
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,639.11,487.29
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,592.43,451.25
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,545.08,413.79
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,495.73,373.95
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,446.65,333.27
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,390.36,286.73
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,340.14,243.74
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,289.7,199.97
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,241.45,158.41
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,193.64,119.17
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,142.63,80.88
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,98.32,54.72
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,58.04,44.98
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,56.3,43.81
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,54.41,42.42
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,50.66,39.19
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,46.69,35.6
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,40.62,29.98
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,33.11,22.84
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,22.27,11.43
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,13.34,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,89.64,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,189.94,137.96
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,267.46,213.54
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,354.53,288.8
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,424.68,348.05
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,499.52,408.55
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,562.43,457.51
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,627.52,505.04
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,678.42,540.27
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,733.41,577.52
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,780.41,608.44
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,826.53,638.2
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,866.14,662.15
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,904.01,684.55
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,926.63,696.84
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,954.76,712.91
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,976.46,725.03
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,995.4,735.37
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,1009.45,741.66
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,1020.46,746.09
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,1025.43,747.65
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,1027.2,747.33
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,1022.81,742.34
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,1015.24,735.51
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,1003.09,726.8
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,987.88,716.27
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,967.38,701.1
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,944.09,684.31
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,916.82,666.36
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,887.06,646.83
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,853.3,623.91
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,817.43,599.58
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,778.5,574.25
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,737.84,546.8
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,693.6,515.24
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,648.19,482.13
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,600.82,447.9
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,552.77,411.98
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,502.89,372.76
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,452.91,332.29
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,401.55,289.75
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,350.8,246.74
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,292.73,197.85
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,242.46,155.11
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,192.91,114.89
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,145.68,80.03
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,108.56,65.16
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,96.44,77.14
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,73.35,57.91
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,48.07,36.36
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,45.66,34.35
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,43.15,32.09
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,37.37,26.87
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,31.28,21.13
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,21.43,10.95
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,11.02,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,6.67,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,79.59,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,170.25,123.99
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,246.81,196.04
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,330.6,267.67
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,399.67,325.57
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,473.35,384.69
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,534.47,431.09
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,597.69,476.59
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,651.74,512.24
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,706.25,546.74
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,752.11,574.51
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,793.42,598.43
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,832.6,621.14
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,870.18,642.39
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,899.51,658.88
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,926.51,673.87
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,948.75,686.7
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,968.36,697.92
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,974.52,700.72
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,986.48,707.39
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,991.71,711.19
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,993.93,713.25
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,989.72,711.34
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,982.47,707.63
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,971.74,701.1
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,958.07,692.8
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,939.2,681.21
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,917.63,667.91
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,892.24,652.11
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,864.47,634.68
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,831.72,613.83
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,797.08,591.57
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,760.14,567.51
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,721.55,540.77
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,678.99,510.47
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,635.47,478.65
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,589.81,445.09
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,543.55,409.99
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,491.28,369.4
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,442.98,330.41
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,393.1,289.03
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,344.03,247.31
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,293.9,203.82
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,244.83,161.36
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,196.99,121.96
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,145.91,83.19
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,100.74,55.24
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,58.34,45.23
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,53.05,40.88
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,51.01,39.26
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,47.95,36.65
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,44.71,33.74
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,39.0,28.55
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,33.0,22.84
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,22.61,12.24
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,12.62,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,7.63,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,48.47,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,104.12,76.48
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,161.06,130.34
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,222.69,185.45
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,275.88,232.28
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,331.63,279.95
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,399.81,336.65
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,459.23,384.97
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,505.47,420.12
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,551.51,453.98
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,669.51,545.15
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,784.68,627.55
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,852.06,673.74
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,919.24,719.0
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,943.36,731.69
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,973.26,748.59
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,994.57,760.39
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,1013.09,770.26
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,1022.5,772.49
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,1028.52,772.53
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,1032.72,774.71
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,1033.79,774.94
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,978.31,735.93
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,903.89,680.15
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,892.8,672.43
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,879.62,662.81
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,865.1,651.93
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,848.49,639.61
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,806.11,608.81
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,764.24,578.29
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,751.27,570.23
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,735.77,559.96
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,696.72,532.12
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,657.79,504.01
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,634.0,487.39
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,606.33,467.31
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,568.63,439.82
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,528.34,409.16
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,478.48,369.74
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,431.2,331.52
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,382.13,291.35
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,335.08,252.36
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,297.36,215.48
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,253.08,171.27
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,196.84,127.86
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,158.37,102.43
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,124.37,82.92
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,96.1,79.73
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,88.04,72.99
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,83.3,69.05
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,72.94,59.82
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,62.01,49.88
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,52.7,41.25
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,39.53,28.97
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,27.04,16.24
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,15.57,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,88.84,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,188.0,143.42
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,268.23,220.54
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,357.4,299.95
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,427.61,362.23
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,502.37,426.27
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,566.24,478.79
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,632.43,530.24
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,682.95,568.06
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,737.88,608.4
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,784.58,640.61
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,830.32,671.48
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,869.34,697.79
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,906.61,722.52
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,935.93,740.25
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,954.58,750.24
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,977.06,764.51
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,996.83,776.86
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,1010.66,783.61
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,1021.52,788.39
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,1026.42,790.68
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,1028.16,790.96
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,1023.83,787.66
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,1016.34,782.34
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,1004.75,773.84
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,990.12,763.36
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,969.39,747.68
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,945.96,730.22
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,919.44,713.02
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,890.48,694.01
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,855.91,669.88
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,819.58,644.33
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,781.1,616.77
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,740.99,586.57
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,697.54,552.74
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,653.07,517.46
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,606.23,479.65
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,558.8,440.49
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,505.52,395.95
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,456.03,353.26
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,404.76,308.8
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,354.38,264.17
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,303.61,218.42
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,254.38,174.29
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,205.82,132.76
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,153.83,91.68
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,108.93,62.68
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,67.54,46.85
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,58.89,47.29
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,57.13,45.9
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,54.35,43.41
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,51.45,40.66
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,44.01,33.73
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,36.88,26.84
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,26.16,15.84
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,15.86,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,23.47,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,52.8,36.8
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,98.9,78.27
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,138.11,113.14
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,177.71,147.99
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,218.19,182.95
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,257.36,216.13
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,297.75,249.62
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,488.6,408.35
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,676.79,556.38
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,459.64,379.85
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,178.41,143.57
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,300.63,245.03
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,429.46,347.25
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,488.98,393.15
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,549.01,439.02
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,420.05,336.37
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,267.1,212.87
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,409.46,325.96
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,553.12,434.39
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,475.25,373.14
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,410.72,322.35
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,477.87,374.26
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,543.35,423.41
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,435.3,340.63
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,324.52,254.69
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,440.92,345.52
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,547.37,425.43
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,372.76,292.63
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,202.54,159.02
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,407.8,322.76
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,596.82,464.96
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,530.01,412.97
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,471.12,367.92
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,497.93,389.26
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,516.17,402.99
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,508.13,397.3
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,487.97,381.72
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,459.97,358.95
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,426.7,330.94
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,382.47,293.79
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,338.19,255.89
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,299.47,219.09
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,252.84,174.57
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,205.84,134.65
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,161.53,99.93
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,117.36,70.73
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,76.07,53.12
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,65.69,53.14
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,63.46,51.37
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,58.86,47.26
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,53.0,41.89
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,45.46,34.91
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,37.6,27.41
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,26.51,16.29
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,15.89,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,83.42,7.73
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,173.25,132.89
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,245.93,201.13
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,327.53,272.83
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,399.27,334.16
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,473.42,395.2
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,322.47,270.08
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,136.08,109.82
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,205.53,168.43
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,267.84,219.36
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,297.08,241.55
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,326.18,263.34
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,276.01,221.62
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,214.99,171.22
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,392.04,312.59
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,547.35,429.32
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,589.68,458.95
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,645.23,498.28
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,582.75,450.04
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,519.62,401.55
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,530.73,409.63
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,541.24,416.8
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,543.05,416.85
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,544.39,416.66
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,639.27,487.91
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,727.49,552.04
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,745.14,565.86
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,762.61,579.97
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,566.49,435.7
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,380.73,293.57
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,461.22,356.4
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,534.96,411.82
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,591.51,457.69
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,635.91,493.64
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,618.27,480.7
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,596.9,464.85
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,556.68,434.07
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,515.75,402.1
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,487.32,378.9
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,452.64,348.56
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,390.79,297.41
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,341.93,256.7
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,295.61,219.27
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,257.66,190.05
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,218.18,157.3
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,179.24,126.38
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,140.49,98.26
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,102.02,76.31
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,90.17,74.79
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,90.77,75.63
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,78.71,64.93
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,62.51,50.36
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,53.81,42.33
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,41.05,30.47
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,28.99,18.51
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,18.15,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,84.2,14.4
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,174.86,134.45
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,246.38,201.34
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,329.72,274.29
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,397.62,332.57
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,469.9,392.24
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,530.41,440.43
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,592.94,488.33
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,647.37,527.07
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,702.31,564.99
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,747.57,595.01
