Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,792.03,623.85
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,827.09,646.65
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,865.13,671.37
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,895.07,688.89
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,922.75,704.75
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,945.21,718.31
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,965.12,730.2
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,980.87,739.37
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,985.36,741.11
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,991.11,743.94
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,993.88,744.9
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,990.24,740.84
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,983.6,734.98
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,972.08,726.91
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,957.72,717.08
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,939.7,705.35
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,919.07,691.9
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,893.29,675.83
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,865.24,658.16
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,831.53,635.58
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,798.55,613.38
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,761.13,587.33
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,722.26,558.72
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,680.67,527.91
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,637.79,495.41
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,592.23,459.85
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,546.22,423.1
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,498.4,384.17
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,450.35,343.99
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,401.12,302.45
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,352.75,260.63
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,303.26,216.95
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,255.06,174.43
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,202.42,129.82
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,157.57,94.4
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,127.36,82.48
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,120.47,91.44
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,104.4,86.64
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,94.62,78.41
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,81.66,67.16
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,68.16,55.18
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,55.19,43.39
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,41.76,30.99
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,30.28,19.59
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,17.41,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,9.05,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,87.58,20.84
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,181.23,140.11
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,253.07,207.25
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,337.0,280.92
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,405.76,340.09
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,478.91,400.67
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,415.4,346.58
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,316.18,262.32
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,338.34,279.5
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,358.7,294.41
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,369.67,300.82
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,378.72,305.59
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,413.27,331.75
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,447.56,357.28
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,590.42,468.33
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,737.81,577.28
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,760.51,591.02
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,781.5,604.39
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,751.96,579.0
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,732.58,561.03
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,647.24,496.46
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,573.31,439.35
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,664.12,508.53
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,761.15,579.31
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,710.53,540.31
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,654.08,498.02
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,598.96,457.07
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,541.52,414.03
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,595.34,455.34
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,641.12,489.61
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,610.99,467.2
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,581.61,445.69
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,623.05,479.32
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,653.57,503.66
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,610.92,471.86
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,568.91,440.47
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,512.92,397.86
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,459.79,357.33
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,444.27,345.17
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,416.46,322.33
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,381.99,293.06
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,342.28,258.33
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,298.04,222.26
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,267.63,198.1
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,228.41,166.72
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,191.8,138.74
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,139.77,93.77
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,79.1,52.24
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,63.69,51.13
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,61.37,49.3
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,57.55,46.01
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,53.48,42.35
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,45.68,35.16
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,38.24,28.07
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,27.6,17.58
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,16.54,0.0
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,87.65,25.65
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,180.67,140.1
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,251.56,206.01
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,334.44,278.62
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,402.67,337.17
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,475.29,397.12
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,292.54,246.11
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,62.33,47.44
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,74.51,57.77
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,87.17,68.19
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,112.93,89.24
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,138.76,109.99
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,145.18,114.85
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,151.66,119.77
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,190.48,150.76
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,229.47,181.29
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,221.22,174.22
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,213.2,167.49
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,263.22,206.41
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,313.13,244.37
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,356.79,277.4
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,388.5,301.06
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,394.25,304.44
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,399.73,307.72
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,571.28,438.64
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,733.92,556.7
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,844.74,641.69
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,931.06,701.24
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,905.55,683.47
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,877.58,664.92
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,844.49,642.74
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,809.61,619.18
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,772.39,593.79
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,733.46,566.49
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,691.7,535.54
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,648.56,502.79
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,603.05,467.26
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,556.78,430.23
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,508.36,390.6
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,459.8,349.82
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,409.97,307.66
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,354.5,260.14
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,304.3,215.67
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,255.68,172.6
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,207.19,131.23
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,160.92,94.45
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,116.93,65.27
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,70.78,43.1
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,53.44,41.7
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,51.81,40.45
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,50.41,39.31
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,49.01,38.04
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,43.5,32.96
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,37.71,27.39
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,27.18,17.2
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,17.33,0.8
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,83.71,28.02
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,169.69,131.09
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,240.81,196.04
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,320.42,265.18
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,236.86,197.09
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,119.47,96.54
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,154.36,125.94
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,181.55,148.06
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,198.55,161.06
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,215.28,173.57
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,280.89,225.93
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,347.9,277.53
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,452.99,357.66
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,561.72,436.74
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,746.51,571.97
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,927.63,690.17
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,951.14,699.31
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,972.11,708.86
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,983.47,713.24
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,991.79,715.91
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,997.14,718.22
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,999.54,718.84
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,997.87,716.68
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,993.2,712.8
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,982.24,706.44
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,968.4,698.39
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,943.53,682.84
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,923.51,670.38
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,898.41,656.36
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,871.09,640.6
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,842.0,623.33
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,810.44,604.05
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,773.56,580.77
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,735.08,554.88
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,693.27,525.31
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,650.42,494.12
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,602.82,459.32
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,556.55,424.3
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,508.06,385.69
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,459.68,346.06
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,410.23,305.12
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,361.53,263.73
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,312.39,221.01
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,264.74,179.51
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,211.17,134.82
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,165.4,98.82
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,121.2,69.24
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,80.4,50.55
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,61.96,48.99
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,60.37,47.82
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,56.92,44.9
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,53.25,41.64
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,46.0,35.04
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,38.96,28.4
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,28.74,18.53
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,18.12,2.31
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,86.84,32.63
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,175.96,136.08
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,249.61,202.11
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,332.34,272.36
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,402.96,331.04
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,475.72,389.27
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,540.1,438.84
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,606.93,488.24
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,661.61,525.6
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,716.81,562.23
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,765.13,592.94
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,808.97,619.84
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,848.21,642.43
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,885.88,663.48
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,918.03,681.25
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,948.1,697.52
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,970.25,707.71
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,981.19,710.79
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,998.04,717.76
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,1012.16,722.92
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,1017.21,722.51
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,1019.19,720.43
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,1016.53,716.71
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,1010.78,711.3
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,999.11,704.8
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,984.47,696.58
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,965.55,686.64
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,943.9,674.88
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,918.3,661.17
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,890.26,645.55
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,856.63,624.69
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,821.27,602.34
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,783.68,579.96
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,744.43,555.33
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,701.88,525.85
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,658.29,494.69
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,612.2,460.37
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,565.47,424.62
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,512.78,383.73
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,464.16,344.59
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,413.83,303.56
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,364.29,262.1
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,314.85,219.85
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,267.49,179.32
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,213.99,135.3
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,168.41,99.87
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,124.56,70.92
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,84.61,52.73
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,64.54,50.6
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,62.66,49.21
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,59.74,46.8
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,56.67,44.11
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,48.24,36.63
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,40.47,29.5
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,29.5,19.08
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,19.12,3.77
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,10.96,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,57.24,21.31
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,118.72,90.27
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,171.95,138.25
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,228.84,187.7
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,279.81,231.01
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,333.06,274.82
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,383.47,315.26
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,450.24,366.87
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,498.17,401.87
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,546.31,436.04
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,651.09,513.51
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,757.17,585.87
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,786.81,602.08
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,813.51,616.77
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,878.58,657.0
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,939.35,692.74
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,962.63,702.71
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,983.32,711.25
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,997.34,717.24
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,1008.45,721.56
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,1013.49,723.61
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,1006.84,718.6
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,1004.62,715.25
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,999.41,710.11
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,988.35,703.72
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,974.43,695.65
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,955.89,684.15
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,934.75,670.97
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,909.81,656.55
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,882.56,640.5
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,849.38,620.34
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,817.13,600.55
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,779.44,577.49
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,740.28,551.61
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,698.16,522.28
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,654.95,491.35
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,608.95,457.28
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,562.55,422.0
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,514.2,384.33
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,465.95,345.67
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,416.87,305.92
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,368.67,265.84
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,313.78,219.72
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,265.59,178.61
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,217.8,139.16
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,172.5,103.92
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,128.63,74.41
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,88.05,54.95
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,66.74,52.5
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,64.98,51.22
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,60.89,47.8
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,56.52,43.99
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,48.57,36.94
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,41.21,30.17
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,30.26,19.81
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,18.88,4.55
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,11.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,92.84,40.65
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,188.06,146.01
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,260.52,211.39
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,344.39,283.07
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,413.57,340.45
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,487.07,398.68
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,548.49,445.24
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,611.92,491.06
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,666.44,527.64
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,721.43,563.29
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,768.77,591.26
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,815.42,617.84
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,849.63,637.23
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,886.74,658.36
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,917.33,674.87
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,945.7,689.85
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,968.13,703.21
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,987.94,715.04
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,1001.12,721.41
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,1002.51,720.54
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,1008.34,724.12
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,1011.18,725.88
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,1008.04,723.46
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,1001.9,719.26
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,990.39,712.38
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,976.01,703.79
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,957.48,691.92
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,936.33,678.35
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,910.93,662.72
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,883.24,645.54
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,850.04,624.62
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,815.28,602.49
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,778.51,578.79
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,740.62,552.71
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,698.54,523.04
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,655.25,491.78
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,609.61,458.84
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,563.45,424.47
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,515.05,386.6
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,466.59,347.6
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,416.98,307.24
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,368.22,266.5
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,318.84,224.24
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,270.84,182.97
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,217.6,138.97
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,172.31,103.41
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,127.95,73.09
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,86.88,52.94
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,63.53,49.72
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,61.61,48.29
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,58.22,45.48
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,54.61,42.34
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,47.38,35.92
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,40.39,29.48
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,30.23,19.85
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,19.67,5.76
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,20.1,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,112.14,52.71
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,199.66,154.91
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,275.85,222.28
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,359.44,292.19
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,427.4,347.43
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,499.53,403.33
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,471.84,379.85
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,425.08,341.77
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,581.56,460.98
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,731.23,564.12
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,773.92,589.36
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,819.74,617.62
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,858.22,639.6
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,895.02,660.18
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,925.13,675.8
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,952.96,689.87
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,965.94,697.17
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,984.66,708.39
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,999.5,716.74
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,1011.5,723.39
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,1016.67,726.39
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,1018.77,727.7
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,1014.83,724.8
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,1007.82,720.09
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,996.35,713.28
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,981.93,704.73
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,962.8,692.54
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,940.98,678.62
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,915.26,662.88
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,887.17,645.53
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,854.22,624.88
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,819.46,602.88
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,782.22,580.11
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,743.33,555.39
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,701.52,526.09
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,658.5,495.11
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,612.99,461.23
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,566.84,425.94
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,505.74,378.82
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,451.24,336.25
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,409.91,302.09
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,365.64,263.51
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,315.64,220.56
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,266.98,178.57
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,211.53,135.29
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,169.98,105.53
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,128.18,76.19
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,88.55,55.08
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,70.19,55.24
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,72.47,57.47
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,60.58,47.33
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,47.61,36.07
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,42.95,31.93
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,38.04,27.36
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,28.63,18.49
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,19.66,6.39
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,11.91,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,19.32,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,113.2,55.29
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,202.14,156.98
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,277.04,223.62
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,359.55,293.26
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,428.12,349.76
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,500.91,407.12
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,562.74,453.59
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,626.58,498.82
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,680.7,535.17
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,735.18,570.7
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,778.06,597.14
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,824.35,625.4
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,863.76,647.7
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,901.54,668.46
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,932.53,685.19
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,961.29,700.37
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,975.23,706.05
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,995.0,715.64
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,1009.89,722.98
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,1021.93,728.67
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,1027.59,731.93
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,1030.15,733.48
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,1027.13,730.28
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,1021.0,725.32
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,1010.34,719.08
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,996.67,711.06
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,977.75,698.43
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,956.09,684.16
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,930.02,668.42
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,901.51,651.06
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,870.45,632.42
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,837.03,611.99
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,799.5,588.13
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,760.2,562.83
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,717.19,533.05
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,672.92,501.53
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,626.59,467.16
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,579.46,431.32
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,530.11,393.07
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,480.58,353.57
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,430.12,312.82
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,380.13,271.31
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,322.51,222.97
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,272.28,180.0
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,222.47,138.53
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,174.78,100.99
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,128.4,69.37
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,85.17,48.15
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,51.91,39.3
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,50.58,38.37
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,48.31,36.52
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,45.9,34.44
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,41.58,30.62
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,37.05,26.41
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,28.91,18.69
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,19.65,6.9
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,25.46,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,124.91,63.64
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,219.83,171.54
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,294.64,239.31
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,377.16,310.5
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,289.96,240.59
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,178.16,145.97
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,209.95,172.46
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,242.2,198.37
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,377.93,309.19
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,497.98,403.33
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,677.68,540.65
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,845.49,657.44
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,885.06,679.88
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,922.92,701.87
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,953.9,719.33
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,974.13,729.52
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,995.85,741.66
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,1014.86,751.99
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,1029.88,758.88
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,1041.98,763.98
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,1047.2,766.22
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,1049.26,766.64
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,1045.68,762.13
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,1038.94,755.79
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,1027.6,748.12
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,1013.21,738.63
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,994.03,726.15
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,972.06,711.96
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,945.64,694.9
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,916.76,676.22
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,881.18,653.48
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,844.05,629.52
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,806.19,604.47
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,766.65,577.45
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,723.91,546.93
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,680.01,514.84
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,613.96,465.01
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,551.68,417.44
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,504.09,380.44
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,456.47,342.35
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,402.69,299.98
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,357.05,263.65
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,311.78,227.38
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,273.11,196.94
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,233.81,158.19
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,177.91,106.24
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,131.52,73.65
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,88.17,51.11
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,59.15,46.1
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,57.4,44.81
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,54.24,42.19
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,50.86,39.25
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,45.88,34.81
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,40.64,29.91
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,30.57,20.43
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,21.25,8.6
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,12.87,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
