Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,26.27,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,126.44,66.53
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,221.91,173.62
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,298.53,242.44
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,383.15,314.68
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,259.8,215.05
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,102.32,80.92
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,124.22,99.19
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,146.36,116.86
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,168.9,134.64
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,191.62,152.19
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,245.65,194.38
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,289.25,227.27
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,492.02,383.54
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,689.91,523.93
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,838.98,622.52
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,973.89,702.34
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,995.23,709.73
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,1013.86,717.06
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,1025.03,720.98
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,1033.04,723.2
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,1038.16,725.23
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,1040.2,725.56
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,1036.64,722.45
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,1029.98,717.64
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,1018.31,709.94
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,1003.67,700.57
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,984.74,688.66
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,963.06,675.13
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,936.55,659.92
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,907.65,643.15
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,876.58,625.55
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,843.1,606.1
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,804.78,583.14
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,764.72,558.6
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,721.75,529.79
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,677.52,499.14
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,630.93,465.56
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,583.58,430.44
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,534.05,392.9
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,484.39,354.04
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,433.43,313.54
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,382.99,272.24
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,325.55,224.44
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,275.45,181.86
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,225.64,140.62
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,178.02,103.15
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,131.85,71.37
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,88.72,49.51
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,52.46,39.68
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,51.17,38.86
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,48.53,36.7
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,45.71,34.29
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,41.38,30.47
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,36.84,26.27
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,29.18,19.02
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,20.42,8.31
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,33.06,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,134.83,71.86
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,229.42,177.27
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,302.8,241.93
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,383.8,309.24
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,450.92,363.19
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,522.01,417.44
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,582.0,460.95
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,643.71,502.58
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,692.74,533.52
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,745.76,566.15
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,792.07,591.94
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,837.47,616.25
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,875.25,636.05
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,911.29,654.35
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,933.35,663.37
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,961.11,675.97
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,982.57,684.71
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,1001.34,691.85
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,1016.42,697.96
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,1028.66,702.51
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,1033.17,707.59
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,1034.56,711.01
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,1030.88,710.01
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,1024.04,707.06
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,1012.1,701.43
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,997.15,693.97
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,977.45,684.32
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,955.0,672.74
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,929.01,658.05
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,900.56,641.62
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,866.66,621.48
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,831.08,599.98
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,793.92,576.7
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,755.07,551.96
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,713.15,523.06
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,669.94,492.54
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,623.74,458.87
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,576.82,423.83
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,528.71,387.16
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,480.32,349.18
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,417.92,301.07
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,361.58,256.94
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,310.44,218.89
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,279.83,198.51
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,231.35,155.95
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,176.23,107.98
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,130.85,74.83
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,84.96,47.72
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,54.38,40.97
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,51.06,38.43
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,48.82,36.64
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,46.44,34.62
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,42.15,30.88
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,37.65,26.75
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,29.55,19.2
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,20.39,8.55
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,12.39,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.63,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,50.12,23.83
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,91.65,68.41
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,131.75,103.77
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,173.17,139.23
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,214.06,173.27
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,255.8,206.93
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,294.42,237.1
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,333.93,267.05
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,345.98,274.72
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,355.23,280.15
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,357.46,279.63
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,343.89,267.32
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,268.98,208.84
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,185.58,142.78
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,430.46,334.05
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,672.74,507.22
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,516.61,390.68
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,357.46,270.71
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,489.74,368.75
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,607.86,450.7
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,573.91,424.61
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,528.24,391.67
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,567.77,419.87
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,594.9,438.69
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,495.92,367.96
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,408.49,304.61
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,491.17,364.91
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,574.42,422.77
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,631.23,463.49
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,683.87,500.72
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,680.5,498.94
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,674.51,495.76
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,536.22,397.27
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,410.61,305.57
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,377.2,281.81
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,344.98,258.18
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,390.53,292.41
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,423.48,316.29
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,444.78,331.41
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,454.47,335.26
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,407.74,298.8
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,361.21,261.82
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,315.57,223.51
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,267.48,182.43
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,224.51,145.45
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,179.37,108.0
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,134.69,76.29
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,92.58,53.27
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,60.97,47.16
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,59.35,46.11
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,55.07,42.55
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,50.47,38.59
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,45.5,34.22
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,40.27,29.4
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,30.06,19.94
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,20.35,9.0
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,34.28,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,130.24,72.32
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,220.65,172.49
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,293.02,237.59
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,372.84,306.09
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,274.8,226.97
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,151.82,122.7
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,180.1,146.18
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,208.61,168.95
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,204.52,164.23
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,188.82,150.18
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,250.05,198.73
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,301.17,237.98
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,400.02,313.98
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,487.16,378.66
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,731.74,562.99
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,952.66,711.67
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,974.8,722.97
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,994.3,734.73
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,1010.63,743.64
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,1024.2,750.84
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,1028.63,752.6
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,1029.99,752.59
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,1027.28,749.21
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,1021.45,743.98
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,1010.11,736.25
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,995.77,726.74
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,977.14,714.54
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,955.77,700.64
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,930.42,683.73
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,902.62,665.25
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,868.47,641.7
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,832.67,617.06
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,795.77,592.76
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,757.16,566.93
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,716.14,537.54
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,673.73,506.52
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,628.16,472.71
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,581.86,437.45
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,533.16,399.47
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,484.18,360.19
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,434.14,319.69
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,378.79,274.12
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,328.44,230.89
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,279.25,188.31
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,230.04,146.9
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,183.07,109.17
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,136.84,76.11
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,87.92,47.9
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,53.62,41.02
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,52.4,40.26
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,49.83,38.16
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,47.09,35.79
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,42.4,31.58
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,37.45,26.96
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,29.83,19.77
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,21.15,9.85
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,12.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,32.68,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,123.9,69.18
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,209.3,163.39
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,278.14,225.49
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,354.16,291.02
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,250.09,206.44
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,114.13,90.53
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,137.22,109.77
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,160.57,128.6
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,206.82,166.09
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,243.86,195.52
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,401.3,322.55
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,568.3,449.93
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,723.63,565.49
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,862.84,659.54
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,893.25,676.55
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,921.59,693.03
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,935.94,700.95
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,956.12,712.98
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,970.16,720.0
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,981.43,725.32
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,987.32,728.14
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,990.28,729.21
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,987.78,727.32
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,982.33,723.66
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,972.49,716.34
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,959.79,707.29
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,941.96,694.07
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,921.51,679.27
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,897.24,664.59
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,870.64,648.31
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,839.22,627.45
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,806.06,605.34
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,770.05,581.14
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,732.45,555.41
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,691.81,525.75
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,650.1,494.72
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,606.38,462.43
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,562.0,428.72
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,510.71,388.36
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,463.21,349.71
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,415.09,309.51
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,367.63,268.94
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,319.54,227.44
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,272.98,186.97
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,226.33,147.49
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,176.24,106.99
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,132.5,75.42
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,91.69,52.62
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,58.13,45.39
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,56.78,44.44
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,53.63,41.74
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,50.26,38.74
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,45.29,34.26
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,40.05,29.36
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,30.38,20.37
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,21.1,10.11
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,12.87,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,26.3,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,117.79,66.59
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,200.29,157.44
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,273.9,223.64
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,354.68,293.51
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,232.97,193.97
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,61.82,46.98
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,74.54,57.72
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,87.21,68.08
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,91.62,71.52
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,96.15,75.03
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,115.87,90.85
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,135.58,106.39
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,165.03,129.69
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,194.58,152.68
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,210.98,164.93
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,227.37,177.09
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,285.48,222.1
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,357.5,276.64
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,372.72,286.82
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,387.63,296.94
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,490.58,374.39
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,603.4,456.14
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,733.04,550.72
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,856.78,637.73
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,926.65,690.46
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,977.38,723.85
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,960.19,712.17
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,940.32,699.36
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,867.93,649.54
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,792.18,591.68
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,816.11,614.91
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,826.61,624.52
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,790.38,599.67
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,752.43,573.8
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,687.56,524.34
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,631.84,481.12
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,606.9,464.83
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,577.23,443.17
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,529.21,404.65
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,481.3,365.3
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,426.78,319.96
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,377.72,277.76
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,328.26,234.71
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,280.36,192.75
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,232.1,151.56
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,186.02,113.94
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,135.62,76.79
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,93.96,53.37
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,58.14,45.39
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,56.77,44.42
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,54.41,42.51
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,51.91,40.36
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,47.01,35.93
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,41.84,31.06
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,31.95,21.84
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,22.7,11.6
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,13.82,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,45.98,22.94
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,82.42,62.13
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,117.98,94.17
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,154.25,126.17
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,190.03,157.32
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,226.21,188.14
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,260.42,216.23
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,294.91,243.86
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,233.68,191.61
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,170.48,137.08
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,343.14,280.29
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,514.2,415.14
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,558.05,447.05
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,601.76,478.99
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,659.61,521.37
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,731.85,573.01
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,799.46,622.58
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,867.16,671.33
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,869.67,669.0
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,869.1,665.1
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,949.55,724.46
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,1010.0,764.44
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,954.97,725.6
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,880.22,667.45
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,898.08,681.67
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,912.79,693.01
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,891.71,677.43
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,869.03,660.97
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,837.17,637.69
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,804.83,614.03
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,773.43,591.54
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,741.58,568.52
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,719.6,553.11
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,695.18,535.59
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,653.28,504.46
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,611.83,473.3
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,575.57,446.61
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,537.83,418.04
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,491.15,381.09
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,445.63,344.44
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,408.36,313.07
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,365.97,276.48
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,319.84,236.85
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,274.33,197.42
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,230.92,160.66
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,189.27,126.58
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,143.85,90.09
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,96.36,57.88
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,57.14,45.07
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,49.75,38.75
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,49.11,38.24
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,48.48,37.65
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,44.31,33.84
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,39.92,29.65
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,31.93,22.0
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,22.7,11.86
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,13.82,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,31.24,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,126.31,72.8
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,213.67,168.52
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,286.19,234.43
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,366.23,304.33
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,432.45,360.89
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,502.6,418.54
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,324.24,271.05
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,89.29,69.64
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,101.4,79.73
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,113.49,89.47
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,120.96,95.13
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,128.47,100.76
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,133.0,104.12
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,137.59,107.53
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,187.34,147.23
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,237.49,186.4
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,260.37,203.49
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,283.14,220.37
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,306.79,237.75
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,330.24,254.79
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,400.53,307.78
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,457.97,350.15
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,515.03,392.43
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,579.87,439.57
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,579.64,438.84
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,578.74,438.03
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,778.4,591.36
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,943.3,706.47
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,918.29,688.48
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,890.97,670.44
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,862.2,651.34
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,830.9,630.39
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,794.07,605.44
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,755.52,579.09
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,714.11,548.94
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,671.28,516.75
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,625.99,482.74
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,579.92,447.17
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,531.68,408.26
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,483.18,368.11
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,433.82,326.92
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,384.87,284.95
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,328.31,235.86
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,278.99,192.13
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,229.89,149.6
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,182.79,110.5
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,137.23,76.66
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,94.58,52.1
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,50.14,38.56
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,49.13,37.88
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,46.82,35.97
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,44.34,33.83
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,40.41,30.25
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,36.26,26.32
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,29.55,19.87
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,22.47,11.78
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,47.19,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,146.97,85.7
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,236.97,187.27
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,305.17,250.19
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,380.06,316.03
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,444.42,371.25
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,512.54,427.44
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,558.85,464.29
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,605.72,499.27
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,665.05,543.47
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,728.54,589.68
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,741.9,596.31
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,746.29,596.51
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,738.95,587.82
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,720.1,569.0
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,732.02,574.08
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,740.5,576.48
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,755.51,585.34
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,768.31,592.58
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,751.07,577.82
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,743.94,570.31
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,743.63,568.61
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,741.67,565.79
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,718.13,546.21
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,684.75,519.92
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,714.11,541.45
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,732.76,555.03
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,769.92,583.39
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,806.3,610.67
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,803.56,608.8
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,798.45,605.47
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,782.66,594.92
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,764.39,582.51
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,765.73,587.46
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,757.8,584.86
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,717.71,554.7
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,676.23,523.08
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,615.51,475.69
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,558.62,430.82
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,512.83,394.45
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,466.3,356.52
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,417.59,316.69
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,369.68,276.53
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,329.75,239.59
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,288.99,200.73
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,239.95,158.15
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,193.09,119.24
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,141.54,80.47
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,98.33,55.07
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,58.0,45.26
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,56.61,44.28
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,53.84,42.0
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,50.88,39.45
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,46.36,35.45
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,41.6,31.03
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,32.69,22.66
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,24.28,13.42
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,33.21,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,127.97,74.05
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,213.27,167.71
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,286.27,233.4
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,366.01,302.23
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,291.53,242.04
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,204.75,168.21
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,238.75,196.28
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,273.21,223.67
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,326.34,265.77
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,381.11,307.99
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,377.63,301.67
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,357.56,282.96
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,436.11,342.26
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,502.36,390.26
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,525.13,404.23
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,546.87,417.54
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,601.72,455.42
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,670.36,501.28
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,734.88,545.19
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,811.39,595.52
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,927.87,673.65
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,1024.43,729.46
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,953.87,681.28
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,863.63,615.9
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,939.06,670.94
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,995.17,704.65
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,925.36,658.68
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,845.99,601.41
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,882.91,633.08
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,904.66,648.61
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,875.2,631.52
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,843.33,613.03
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,806.47,590.83
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,767.81,566.96
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,726.24,539.52
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,683.36,509.68
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,637.92,477.5
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,591.63,443.58
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,543.09,406.17
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,494.43,367.49
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,444.27,327.02
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,394.5,285.7
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,337.97,238.04
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,288.84,195.67
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,239.5,153.99
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,192.23,115.61
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,146.15,82.07
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,97.55,52.87
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,56.74,43.5
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,55.03,42.36
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,52.59,40.39
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,49.98,38.18
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,45.42,34.19
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,40.62,29.79
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,32.66,22.35
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,23.46,12.72
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,11.81,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
