Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,34.15,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,131.39,75.78
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,219.75,172.32
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,292.05,237.43
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,371.64,306.04
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,438.24,361.88
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,508.74,418.55
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,569.73,465.53
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,632.66,511.23
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,685.64,548.54
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,738.89,585.07
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,781.37,611.82
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,827.12,640.27
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,864.92,662.5
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,901.06,683.23
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,931.55,699.79
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,959.81,714.68
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,972.65,721.31
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,991.33,732.02
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,1006.56,739.05
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,1019.01,744.38
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,1024.21,747.26
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,1026.36,748.4
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,1022.0,744.68
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,1014.6,739.15
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,1004.18,732.61
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,990.8,724.26
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,971.3,711.12
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,949.17,696.3
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,924.08,680.4
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,896.61,662.88
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,864.24,641.99
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,830.06,619.75
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,793.44,596.49
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,755.17,571.82
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,714.13,542.07
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,671.92,510.81
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,626.89,476.64
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,581.16,441.19
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,533.91,403.91
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,481.77,362.13
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,431.89,321.46
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,382.63,280.19
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,333.27,237.61
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,285.21,195.8
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,236.92,154.77
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,190.73,116.99
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,140.26,79.21
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,97.97,54.2
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,57.87,44.93
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,54.88,42.59
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,52.06,40.27
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,49.03,37.68
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,44.45,33.57
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,39.61,29.06
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,32.11,22.02
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,23.44,12.9
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,11.79,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,35.17,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,130.31,75.43
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,217.73,172.17
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,291.11,238.83
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,372.15,309.38
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,260.41,217.59
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,91.53,72.31
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,110.12,87.96
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,128.65,103.06
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,155.15,124.68
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,181.95,146.17
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,209.4,167.78
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,249.31,198.97
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,426.88,342.53
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,611.62,484.25
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,792.61,620.69
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,948.45,726.65
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,970.87,737.76
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,990.7,748.24
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,1006.58,756.07
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,1019.67,762.12
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,1026.0,766.03
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,1029.27,768.06
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,1026.49,766.21
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,1020.6,762.42
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,1010.16,755.68
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,996.73,747.03
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,977.64,733.2
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,955.86,717.62
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,930.59,700.79
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,902.92,682.29
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,871.37,661.27
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,837.78,638.72
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,801.43,613.97
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,763.33,587.78
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,721.61,557.18
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,678.86,524.77
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,633.24,490.36
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,586.89,454.45
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,539.18,415.94
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,491.13,376.09
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,441.5,334.51
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,386.52,287.8
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,335.59,242.72
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,285.0,197.49
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,232.7,159.71
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,206.27,146.2
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,157.25,101.98
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,93.23,51.56
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,53.65,41.63
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,48.21,37.05
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,47.76,36.8
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,47.37,36.51
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,43.14,32.69
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,38.68,28.49
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,32.06,22.12
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,24.24,13.68
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,12.19,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,38.89,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,136.64,79.16
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,227.43,180.15
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,304.19,250.15
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,389.24,324.51
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,454.03,380.1
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,522.54,436.54
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,583.44,484.62
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,643.52,529.28
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,670.0,547.63
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,693.73,563.67
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,763.46,612.74
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,834.54,661.08
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,863.9,679.54
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,898.92,702.14
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,861.56,671.98
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,793.96,618.79
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,835.76,648.42
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,880.36,678.78
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,884.93,678.37
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,890.63,679.04
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,859.28,654.54
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,825.11,628.29
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,879.07,668.16
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,929.85,704.7
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,967.11,732.59
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,986.8,745.68
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,968.83,733.66
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,948.15,720.07
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,892.98,683.78
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,833.15,638.7
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,795.11,611.66
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,757.41,584.52
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,736.15,570.25
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,711.76,553.23
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,697.06,545.54
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,676.06,531.85
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,600.21,470.8
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,542.64,423.69
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,504.95,393.67
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,462.95,359.28
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,427.36,327.88
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,390.33,292.67
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,340.27,247.98
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,284.53,198.56
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,233.92,156.8
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,186.65,120.22
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,151.02,96.34
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,124.96,84.23
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,88.01,71.91
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,76.36,62.03
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,71.19,57.69
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,65.7,52.93
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,56.05,44.28
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,45.91,35.0
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,35.25,25.06
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,24.13,13.84
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,12.16,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.39,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,109.5,62.23
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,197.64,156.8
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,262.82,216.94
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,338.45,283.68
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,397.93,335.29
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,460.51,387.67
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,521.48,437.5
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,585.1,487.37
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,595.4,493.55
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,592.91,489.07
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,594.51,486.34
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,576.05,468.29
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,606.62,490.23
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,635.69,510.55
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,809.68,644.85
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,956.91,748.15
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,851.56,669.36
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,702.22,550.57
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,554.81,436.02
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,406.42,317.56
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,625.54,489.95
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,828.17,641.22
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,932.67,721.31
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,1017.01,779.52
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,1006.75,771.32
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,993.48,761.79
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,976.28,750.01
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,956.25,736.3
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,931.35,718.49
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,903.97,698.99
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,841.15,654.13
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,780.95,605.87
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,737.0,572.42
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,691.96,537.92
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,658.17,512.9
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,623.19,486.5
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,590.52,461.42
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,552.69,431.73
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,504.75,393.4
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,459.74,356.74
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,426.46,327.79
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,390.63,293.71
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,340.06,248.24
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,290.14,203.02
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,240.55,159.15
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,185.58,112.6
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,138.7,76.44
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,94.47,49.31
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,52.18,40.84
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,46.7,36.18
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,44.97,34.7
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,39.35,29.67
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,36.02,26.64
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,32.5,23.3
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,27.0,18.01
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,21.22,11.65
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,10.39,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,12.39,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,116.73,65.72
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,215.82,169.64
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,285.98,232.91
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,363.39,299.58
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,427.95,353.83
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,496.4,408.84
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,394.36,324.71
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,240.4,196.35
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,181.25,147.3
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,115.59,91.48
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,131.77,104.45
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,147.9,116.97
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,245.1,194.97
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,335.77,264.62
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,300.85,235.55
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,254.67,198.53
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,362.39,281.71
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,458.77,352.97
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,388.61,298.76
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,308.34,237.22
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,396.0,303.75
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,471.44,358.98
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,602.88,455.43
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,729.06,544.07
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,705.64,526.15
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,675.28,504.75
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,668.19,499.92
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,663.74,496.65
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,571.39,429.42
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,485.04,365.58
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,519.01,391.88
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,548.9,414.33
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,400.64,305.94
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,259.17,199.07
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,251.32,193.6
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,243.56,187.82
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,292.25,225.66
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,340.52,262.5
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,277.61,214.53
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,222.21,172.09
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,299.49,231.54
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,361.69,275.91
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,320.97,243.13
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,283.36,213.27
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,241.58,169.67
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,182.76,110.13
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,137.05,75.21
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,93.94,48.85
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,52.7,40.95
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,46.59,35.79
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,44.45,33.97
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,38.49,28.67
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,35.54,26.0
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,32.44,23.06
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,26.95,17.79
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,21.18,11.51
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,10.36,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,6.67,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,27.78,11.23
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,50.39,35.6
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,80.5,62.14
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,110.73,88.5
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,139.8,113.61
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,169.09,138.43
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,196.82,161.02
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,224.49,182.99
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,236.3,191.59
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,247.16,199.28
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,157.53,125.58
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,70.78,53.27
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,93.98,72.25
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,117.82,91.41
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,283.75,224.76
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,448.65,349.95
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,363.45,283.02
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,268.15,208.33
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,344.15,266.54
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,408.54,314.11
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,380.3,292.05
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,341.84,262.67
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,393.57,301.05
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,433.66,329.9
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,478.73,363.16
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,522.29,394.93
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,544.73,411.33
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,569.98,429.74
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,571.14,430.59
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,571.39,430.94
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,591.87,446.94
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,609.39,460.52
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,610.47,462.27
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,610.0,462.74
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,572.51,435.13
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,536.5,408.57
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,465.36,355.97
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,402.49,309.13
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,367.02,282.73
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,333.29,257.37
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,327.29,253.16
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,324.14,250.41
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,307.76,236.18
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,279.19,211.63
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,229.3,175.54
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,189.48,148.32
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,176.96,137.91
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,161.59,125.95
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,125.8,105.05
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,100.43,83.39
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,85.92,70.79
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,71.29,57.87
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,57.33,45.44
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,43.26,32.7
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,30.66,21.08
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,17.62,8.71
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,8.8,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,55.22,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,158.08,88.13
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,253.48,198.73
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,325.89,264.79
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,405.75,333.61
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,471.05,388.3
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,536.76,441.07
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,596.61,486.08
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,657.97,529.8
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,710.67,565.25
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,763.41,599.58
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,809.36,628.04
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,847.04,650.08
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,885.07,672.59
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,921.35,693.39
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,951.77,709.29
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,979.87,723.48
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,1002.55,734.0
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,1022.46,742.72
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,1035.26,747.85
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,1044.9,751.16
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,1050.12,753.29
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,1052.18,753.65
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,1050.01,750.11
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,1044.65,744.78
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,1033.72,738.47
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,1019.7,730.35
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,1001.24,718.89
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,979.89,705.58
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,954.46,690.28
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,926.46,673.26
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,894.63,654.2
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,860.48,633.36
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,823.13,609.16
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,783.85,583.49
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,741.02,555.07
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,696.74,523.45
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,650.61,489.36
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,603.5,453.65
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,554.0,415.42
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,504.26,375.86
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,453.07,333.93
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,402.13,291.12
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,350.34,246.98
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,299.72,203.29
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,249.26,160.41
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,193.47,114.76
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,145.28,78.56
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,99.8,50.99
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,56.7,43.63
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,49.07,37.33
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,47.02,35.69
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,40.86,30.37
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,37.59,27.45
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,34.15,24.23
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,28.71,19.09
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,23.0,12.94
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,11.22,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,57.91,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,162.93,88.61
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,261.27,202.31
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,334.26,267.32
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,414.69,334.34
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,475.58,384.2
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,544.36,437.62
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,603.02,480.15
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,663.04,521.32
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,639.86,501.52
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,594.31,465.01
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,703.09,542.6
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,807.43,611.24
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,860.01,641.6
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,919.93,676.44
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,949.47,691.61
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,976.65,705.52
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,998.38,715.94
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,1017.34,724.68
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,1032.05,730.84
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,1043.83,735.32
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,1048.79,738.17
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,1050.56,739.29
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,1047.7,736.29
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,1041.6,731.48
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,1030.79,726.18
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,1016.86,718.97
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,996.82,708.64
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,974.01,696.37
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,948.81,681.78
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,921.06,665.4
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,887.2,645.32
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,851.55,623.72
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,814.73,601.75
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,776.1,578.14
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,700.0,522.94
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,636.76,475.36
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,601.84,451.86
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,564.2,425.08
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,500.47,376.53
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,446.13,334.85
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,414.13,309.35
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,375.0,276.89
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,328.92,240.0
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,287.94,207.64
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,247.41,173.81
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,205.87,139.6
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,151.99,91.46
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,90.75,43.7
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,61.12,47.35
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,75.51,60.04
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,70.33,55.77
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,64.84,51.11
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,51.51,39.54
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,35.85,25.71
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,30.03,20.24
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,23.92,13.73
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,11.65,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,61.16,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,167.71,90.56
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,268.33,210.39
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,342.82,279.04
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,420.83,347.12
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,486.84,402.64
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,556.14,458.15
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,615.71,501.77
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,676.68,543.97
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,728.61,579.18
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,773.56,608.37
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,817.51,635.33
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,860.35,660.85
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,897.76,682.97
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,933.3,703.52
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,962.38,718.11
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,989.03,730.94
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,1011.11,743.55
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,1030.37,754.39
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,1040.86,758.2
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,1047.97,760.02
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,1053.26,762.88
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,1055.38,763.87
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,1052.81,760.52
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,1047.04,755.31
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,1035.69,748.14
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,1021.25,739.12
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,1002.84,727.62
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,981.54,714.3
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,955.73,698.04
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,927.37,680.07
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,894.89,659.63
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,860.2,637.52
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,822.23,613.87
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,782.39,588.61
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,739.57,559.3
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,695.4,526.92
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,649.03,492.18
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,601.78,455.88
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,552.06,416.79
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,502.17,376.51
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,426.78,317.99
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,374.77,277.56
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,337.64,243.24
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,299.44,205.43
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,242.62,157.02
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,194.35,116.79
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,153.41,96.18
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,149.99,107.86
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,86.54,62.38
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,43.29,32.28
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,43.26,32.41
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,47.83,36.48
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,44.08,33.14
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,40.14,29.45
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,32.68,22.52
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,24.8,14.47
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,12.08,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,55.39,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,158.43,82.97
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,255.67,199.12
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,328.36,265.05
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,408.62,333.21
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,469.26,383.69
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,537.69,437.61
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,597.1,481.47
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,658.01,523.92
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,709.36,558.19
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,760.63,591.41
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,798.58,613.27
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,842.44,638.71
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,879.1,659.84
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,914.0,679.53
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,943.61,694.15
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,970.88,707.09
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,992.64,717.77
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,1011.65,726.75
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,1023.72,731.42
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,1032.61,734.28
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,1038.02,735.86
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,1040.31,735.65
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,1036.99,732.13
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,1030.52,726.83
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,1019.93,720.54
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,1006.28,712.46
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,987.78,701.99
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,966.46,689.71
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,941.1,674.78
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,913.23,658.11
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,880.68,638.22
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,846.12,616.81
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,809.4,593.69
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,770.87,569.03
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,729.21,541.48
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,686.16,511.02
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,640.59,478.47
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,594.12,444.27
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,545.93,407.02
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,497.42,368.44
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,447.55,328.36
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,397.94,287.3
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,347.29,244.58
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,297.64,202.07
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,241.12,154.52
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,193.09,114.92
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,146.13,79.66
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,101.74,52.53
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,59.52,37.72
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,50.54,38.44
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,44.12,33.0
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,42.31,31.5
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,39.12,28.66
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,35.77,25.53
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,29.96,20.08
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,23.85,13.66
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,11.62,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
