Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,51.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,102.0,11.0,3.6,12.0,14.0,50.59,0.0
2016,6,22,5,15,245.5,22.0,3.65,12.5,46.0,155.23,79.49
2016,6,22,5,30,389.0,33.0,3.7,13.0,78.0,255.09,200.07
2016,6,22,5,45,477.0,41.0,3.75,13.5,122.0,328.86,268.64
2016,6,22,6,0,565.0,49.0,3.8,14.0,166.0,410.26,339.95
2016,6,22,6,15,621.0,54.5,3.8,14.5,215.0,475.55,395.92
2016,6,22,6,30,677.0,60.0,3.8,15.0,264.0,540.97,449.83
2016,6,22,6,45,715.0,64.5,3.8,16.0,315.5,599.73,494.5
2016,6,22,7,0,753.0,69.0,3.8,17.0,367.0,659.82,537.57
2016,6,22,7,15,780.5,72.5,3.75,17.5,418.0,711.53,573.63
2016,6,22,7,30,808.0,76.0,3.7,18.0,469.0,763.17,608.6
2016,6,22,7,45,829.0,79.0,3.65,18.5,519.0,808.36,637.93
2016,6,22,8,0,850.0,82.0,3.6,19.0,569.0,845.22,660.66
2016,6,22,8,15,865.5,84.5,3.55,19.5,616.0,882.4,683.25
2016,6,22,8,30,881.0,87.0,3.5,20.0,663.0,917.81,704.2
2016,6,22,8,45,894.5,88.5,3.5,20.5,707.0,948.16,721.71
2016,6,22,9,0,908.0,90.0,3.5,21.0,751.0,976.24,737.54
2016,6,22,9,15,917.5,91.5,3.45,21.0,790.0,997.99,750.08
2016,6,22,9,30,927.0,93.0,3.4,21.0,829.0,1016.99,760.83
2016,6,22,9,45,934.5,94.5,3.35,21.5,862.5,1031.14,766.92
2016,6,22,10,0,942.0,96.0,3.3,22.0,896.0,1042.26,771.09
2016,6,22,10,15,947.0,97.0,3.3,22.0,924.0,1047.26,773.26
2016,6,22,10,30,952.0,98.0,3.3,22.0,952.0,1049.1,773.54
2016,6,22,10,45,956.0,99.0,3.3,22.5,973.0,1046.76,769.74
2016,6,22,11,0,960.0,100.0,3.3,23.0,994.0,1041.21,764.02
2016,6,22,11,15,962.5,100.5,3.3,23.0,1008.0,1030.52,756.59
2016,6,22,11,30,965.0,101.0,3.3,23.0,1022.0,1016.73,747.27
2016,6,22,11,45,966.0,101.5,3.35,23.5,1029.0,998.52,734.1
2016,6,22,12,0,967.0,102.0,3.4,24.0,1036.0,977.42,719.14
2016,6,22,12,15,967.0,102.0,3.4,24.0,1035.5,952.21,702.55
2016,6,22,12,30,967.0,102.0,3.4,24.0,1035.0,924.41,684.27
2016,6,22,12,45,959.5,106.0,3.4,24.0,1025.5,891.6,662.58
2016,6,22,13,0,952.0,110.0,3.4,24.0,1016.0,856.8,639.49
2016,6,22,13,15,949.5,109.5,3.4,24.0,1001.0,820.04,614.92
2016,6,22,13,30,947.0,109.0,3.4,24.0,986.0,781.38,588.88
2016,6,22,13,45,942.5,108.5,3.45,24.0,964.0,739.62,560.05
2016,6,22,14,0,938.0,108.0,3.5,24.0,942.0,696.44,528.29
2016,6,22,14,15,932.0,106.5,3.5,24.0,913.5,650.27,493.47
2016,6,22,14,30,926.0,105.0,3.5,24.0,885.0,603.18,457.14
2016,6,22,14,45,919.0,103.0,3.5,24.0,850.0,554.44,418.67
2016,6,22,15,0,912.0,101.0,3.5,24.0,815.0,505.26,378.84
2016,6,22,15,15,901.5,99.0,3.5,23.5,775.0,454.41,337.41
2016,6,22,15,30,891.0,97.0,3.5,23.0,735.0,403.86,295.04
2016,6,22,15,45,878.5,94.0,3.55,23.0,690.5,352.38,250.61
2016,6,22,16,0,866.0,91.0,3.6,23.0,646.0,301.79,206.44
2016,6,22,16,15,848.5,88.5,3.6,22.5,597.5,251.61,163.4
2016,6,22,16,30,831.0,86.0,3.6,22.0,549.0,196.13,117.6
2016,6,22,16,45,808.5,82.5,3.65,21.5,498.5,148.25,81.35
2016,6,22,17,0,786.0,79.0,3.7,21.0,448.0,103.02,53.44
2016,6,22,17,15,755.5,75.0,3.7,20.5,396.5,60.09,38.05
2016,6,22,17,30,725.0,71.0,3.7,20.0,345.0,50.56,38.62
2016,6,22,17,45,682.0,66.0,3.75,19.5,294.0,48.58,37.05
2016,6,22,18,0,639.0,61.0,3.8,19.0,243.0,42.31,31.63
2016,6,22,18,15,577.5,54.5,3.8,18.0,195.0,39.11,28.84
2016,6,22,18,30,516.0,48.0,3.8,17.0,147.0,35.75,25.75
2016,6,22,18,45,418.0,39.5,3.8,16.5,104.5,30.39,20.65
2016,6,22,19,0,320.0,31.0,3.8,16.0,62.0,24.78,14.59
2016,6,22,19,15,160.0,15.5,3.8,15.5,31.0,12.06,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,60.32,0.0
2016,6,23,5,15,273.5,21.0,3.4,12.5,46.5,165.89,82.47
2016,6,23,5,30,420.0,31.0,3.4,13.0,79.0,267.48,209.37
2016,6,23,5,45,510.0,38.0,3.45,13.5,124.0,342.2,279.09
2016,6,23,6,0,600.0,45.0,3.5,14.0,169.0,420.7,348.18
2016,6,23,6,15,653.5,50.0,3.5,14.5,218.5,485.87,403.96
2016,6,23,6,30,707.0,55.0,3.5,15.0,268.0,554.28,459.94
2016,6,23,6,45,746.5,58.5,3.55,15.5,320.0,613.92,505.73
2016,6,23,7,0,786.0,62.0,3.6,16.0,372.0,674.99,550.48
2016,6,23,7,15,811.0,65.0,3.5,16.5,423.0,725.27,585.08
2016,6,23,7,30,836.0,68.0,3.4,17.0,474.0,768.53,613.45
2016,6,23,7,45,856.0,70.5,3.35,18.0,524.0,813.01,641.0
2016,6,23,8,0,876.0,73.0,3.3,19.0,574.0,856.43,666.98
2016,6,23,8,15,889.5,75.0,3.25,19.5,620.5,892.06,688.15
2016,6,23,8,30,903.0,77.0,3.2,20.0,667.0,925.76,707.69
2016,6,23,8,45,913.0,79.0,3.15,20.5,709.5,954.05,723.24
2016,6,23,9,0,923.0,81.0,3.1,21.0,752.0,979.87,737.0
2016,6,23,9,15,930.5,82.5,3.05,21.5,790.0,1000.07,746.89
2016,6,23,9,30,938.0,84.0,3.0,22.0,828.0,1017.44,754.92
2016,6,23,9,45,937.5,89.0,3.0,22.5,859.0,1027.87,758.88
2016,6,23,10,0,937.0,94.0,3.0,23.0,890.0,1035.06,760.86
2016,6,23,10,15,941.0,95.0,3.05,23.0,916.5,1039.14,762.9
2016,6,23,10,30,945.0,96.0,3.1,23.0,943.0,1040.08,763.04
2016,6,23,10,45,948.5,95.5,3.2,23.5,962.5,1035.8,758.87
2016,6,23,11,0,952.0,95.0,3.3,24.0,982.0,1028.4,752.81
2016,6,23,11,15,953.5,95.5,3.4,24.0,995.5,1016.98,745.7
2016,6,23,11,30,955.0,96.0,3.5,24.0,1009.0,1002.51,736.66
2016,6,23,11,45,956.5,95.5,3.6,24.0,1015.0,984.1,725.06
2016,6,23,12,0,958.0,95.0,3.7,24.0,1021.0,962.83,711.58
2016,6,23,12,15,958.0,95.0,3.8,23.5,1020.0,937.97,697.03
2016,6,23,12,30,958.0,95.0,3.9,23.0,1019.0,910.55,680.62
2016,6,23,12,45,953.0,97.0,4.0,23.0,1010.5,878.38,659.51
2016,6,23,13,0,948.0,99.0,4.1,23.0,1002.0,844.14,636.84
2016,6,23,13,15,945.5,98.0,4.1,23.0,986.5,807.2,611.69
2016,6,23,13,30,943.0,97.0,4.1,23.0,971.0,768.39,585.06
2016,6,23,13,45,941.5,95.0,4.2,23.0,950.0,727.64,556.97
2016,6,23,14,0,940.0,93.0,4.3,23.0,929.0,685.26,525.4
2016,6,23,14,15,934.0,91.5,4.35,22.5,900.0,639.14,491.08
2016,6,23,14,30,928.0,90.0,4.4,22.0,871.0,592.09,455.2
2016,6,23,14,45,921.5,87.5,4.45,22.0,836.5,543.21,416.01
2016,6,23,15,0,915.0,85.0,4.5,22.0,802.0,493.86,375.38
2016,6,23,15,15,904.5,83.5,4.5,21.5,762.0,443.41,333.42
2016,6,23,15,30,894.0,82.0,4.5,21.0,722.0,393.25,290.54
2016,6,23,15,45,881.0,80.0,4.5,21.0,678.0,342.4,245.76
2016,6,23,16,0,868.0,78.0,4.5,21.0,634.0,292.48,201.37
2016,6,23,16,15,852.0,75.5,4.5,20.5,587.0,242.65,157.88
2016,6,23,16,30,836.0,73.0,4.5,20.0,540.0,194.41,117.16
2016,6,23,16,45,813.0,70.5,4.5,20.0,490.0,147.13,80.81
2016,6,23,17,0,790.0,68.0,4.5,20.0,440.0,95.16,46.98
2016,6,23,17,15,761.5,65.0,4.4,19.5,390.0,52.79,31.87
2016,6,23,17,30,733.0,62.0,4.3,19.0,340.0,43.37,32.49
2016,6,23,17,45,691.5,58.0,4.25,18.5,290.0,41.9,31.34
2016,6,23,18,0,650.0,54.0,4.2,18.0,240.0,40.37,30.06
2016,6,23,18,15,592.0,48.5,4.05,17.5,192.5,37.44,27.43
2016,6,23,18,30,534.0,43.0,3.9,17.0,145.0,31.48,22.01
2016,6,23,18,45,440.5,35.5,3.8,16.5,103.5,26.82,17.57
2016,6,23,19,0,347.0,28.0,3.7,16.0,62.0,21.95,12.3
2016,6,23,19,15,173.5,14.0,3.65,15.5,31.0,10.71,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,108.0,10.0,3.1,12.0,13.0,51.82,0.0
2016,6,24,5,15,255.5,21.0,3.1,12.5,45.0,157.46,75.05
2016,6,24,5,30,403.0,32.0,3.1,13.0,77.0,260.11,203.11
2016,6,24,5,45,489.0,39.5,3.15,13.5,121.5,332.62,270.94
2016,6,24,6,0,575.0,47.0,3.2,14.0,166.0,412.6,340.95
2016,6,24,6,15,631.0,53.0,3.1,14.5,215.5,474.99,394.29
2016,6,24,6,30,687.0,59.0,3.0,15.0,265.0,545.43,451.46
2016,6,24,6,45,724.5,63.5,2.9,15.5,316.5,604.22,496.21
2016,6,24,7,0,762.0,68.0,2.8,16.0,368.0,664.3,539.35
2016,6,24,7,15,789.5,71.5,2.65,16.5,419.5,716.35,574.57
2016,6,24,7,30,817.0,75.0,2.5,17.0,471.0,768.33,608.46
2016,6,24,7,45,837.0,78.5,2.35,18.0,521.0,813.63,635.17
2016,6,24,8,0,857.0,82.0,2.2,19.0,571.0,850.52,655.02
2016,6,24,8,15,872.0,84.5,2.1,19.5,618.5,887.5,676.01
2016,6,24,8,30,887.0,87.0,2.0,20.0,666.0,922.66,695.24
2016,6,24,8,45,898.0,89.5,1.95,20.5,709.5,952.03,710.77
2016,6,24,9,0,909.0,92.0,1.9,21.0,753.0,979.0,724.56
2016,6,24,9,15,918.5,93.5,1.85,21.5,792.0,1000.81,734.85
2016,6,24,9,30,928.0,95.0,1.8,22.0,831.0,1019.87,743.35
2016,6,24,9,45,936.0,96.0,1.8,22.5,865.0,1034.02,749.42
2016,6,24,10,0,944.0,97.0,1.8,23.0,899.0,1045.16,753.72
2016,6,24,10,15,949.5,98.0,1.8,23.0,926.5,1050.73,756.09
2016,6,24,10,30,955.0,99.0,1.8,23.0,954.0,1053.13,756.66
2016,6,24,10,45,959.0,99.5,1.85,23.5,975.5,1050.31,753.37
2016,6,24,11,0,963.0,100.0,1.9,24.0,997.0,1044.3,748.25
2016,6,24,11,15,965.5,100.5,1.95,24.0,1011.0,1033.66,741.81
2016,6,24,11,30,968.0,101.0,2.0,24.0,1025.0,1019.9,733.51
2016,6,24,11,45,969.0,101.0,2.15,24.5,1032.0,1001.22,721.91
2016,6,24,12,0,970.0,101.0,2.3,25.0,1039.0,979.67,708.4
2016,6,24,12,15,970.0,101.5,2.4,25.0,1038.5,954.93,693.59
2016,6,24,12,30,970.0,102.0,2.5,25.0,1038.0,927.57,676.98
2016,6,24,12,45,959.5,108.0,2.6,25.0,1027.5,894.06,656.15
2016,6,24,13,0,949.0,114.0,2.7,25.0,1017.0,858.69,633.88
2016,6,24,13,15,946.5,113.0,2.8,25.0,1002.0,821.59,610.17
2016,6,24,13,30,944.0,112.0,2.9,25.0,987.0,782.61,584.88
2016,6,24,13,45,939.5,111.5,3.0,25.0,965.0,740.97,556.73
2016,6,24,14,0,935.0,111.0,3.1,25.0,943.0,697.91,525.67
2016,6,24,14,15,929.0,109.5,3.1,25.0,914.0,651.86,491.3
2016,6,24,14,30,923.0,108.0,3.1,25.0,885.0,604.9,455.42
2016,6,24,14,45,914.5,106.5,3.15,25.0,850.5,555.93,417.29
2016,6,24,15,0,906.0,105.0,3.2,25.0,816.0,506.66,377.86
2016,6,24,15,15,896.0,103.0,3.15,24.5,775.5,456.27,337.02
2016,6,24,15,30,886.0,101.0,3.1,24.0,735.0,406.11,295.24
2016,6,24,15,45,871.5,99.0,3.1,24.0,690.5,354.99,251.44
2016,6,24,16,0,857.0,97.0,3.1,24.0,646.0,304.93,208.08
2016,6,24,16,15,839.5,94.0,3.1,23.5,598.0,247.92,160.09
2016,6,24,16,30,822.0,91.0,3.1,23.0,550.0,199.36,119.98
2016,6,24,16,45,798.5,87.5,3.1,23.0,499.5,151.75,83.96
2016,6,24,17,0,775.0,84.0,3.1,23.0,449.0,106.92,56.29
2016,6,24,17,15,743.5,79.5,3.05,22.5,397.5,64.07,40.68
2016,6,24,17,30,712.0,75.0,3.0,22.0,346.0,48.66,36.64
2016,6,24,17,45,668.0,70.0,3.0,21.5,294.5,47.1,35.45
2016,6,24,18,0,624.0,65.0,3.0,21.0,243.0,45.44,34.08
2016,6,24,18,15,560.5,58.0,2.9,20.0,194.5,41.97,31.09
2016,6,24,18,30,497.0,51.0,2.8,19.0,146.0,38.33,27.77
2016,6,24,18,45,399.5,41.5,2.7,18.0,104.0,32.17,22.05
2016,6,24,19,0,302.0,32.0,2.6,17.0,62.0,25.69,15.31
2016,6,24,19,15,151.0,16.0,2.6,16.5,31.0,12.49,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,43.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,87.0,10.0,1.4,14.0,12.0,43.52,0.0
2016,6,25,5,15,230.0,21.5,1.4,14.5,43.0,146.28,65.46
2016,6,25,5,30,373.0,33.0,1.4,15.0,74.0,246.38,189.52
2016,6,25,5,45,463.0,41.0,1.4,16.0,118.0,320.32,256.33
2016,6,25,6,0,553.0,49.0,1.4,17.0,162.0,402.08,325.05
2016,6,25,6,15,610.0,55.0,1.35,17.5,211.5,468.06,379.14
2016,6,25,6,30,667.0,61.0,1.3,18.0,261.0,534.06,430.84
2016,6,25,6,45,707.5,65.5,1.3,18.5,312.5,594.22,475.33
2016,6,25,7,0,748.0,70.0,1.3,19.0,364.0,655.91,518.2
2016,6,25,7,15,776.5,73.5,1.3,19.5,415.0,708.27,552.77
2016,6,25,7,30,805.0,77.0,1.3,20.0,466.0,760.64,586.32
2016,6,25,7,45,826.5,80.0,1.35,21.0,516.5,806.23,613.64
2016,6,25,8,0,848.0,83.0,1.4,22.0,567.0,843.5,634.72
2016,6,25,8,15,864.0,85.5,1.45,22.5,614.5,881.15,656.97
2016,6,25,8,30,880.0,88.0,1.5,23.0,662.0,917.07,677.75
2016,6,25,8,45,893.0,90.0,1.55,23.5,706.0,947.61,694.83
2016,6,25,9,0,906.0,92.0,1.6,24.0,750.0,975.86,710.35
2016,6,25,9,15,915.5,94.0,1.65,24.5,789.0,998.23,722.08
2016,6,25,9,30,925.0,96.0,1.7,25.0,828.0,1017.85,732.14
2016,6,25,9,45,925.5,101.0,1.75,25.5,860.5,1029.02,736.94
2016,6,25,10,0,926.0,106.0,1.8,26.0,893.0,1036.99,739.93
2016,6,25,10,15,931.5,107.5,1.9,26.0,920.5,1042.97,743.96
2016,6,25,10,30,937.0,109.0,2.0,26.0,948.0,1045.82,746.13
2016,6,25,10,45,940.5,110.5,2.1,26.0,969.0,1043.52,745.2
2016,6,25,11,0,944.0,112.0,2.2,26.0,990.0,1038.05,742.39
2016,6,25,11,15,946.0,112.5,2.25,26.0,1004.0,1026.99,735.57
2016,6,25,11,30,948.0,113.0,2.3,26.0,1018.0,1012.89,726.94
2016,6,25,11,45,949.0,113.5,2.4,26.5,1024.5,994.9,715.01
2016,6,25,12,0,950.0,114.0,2.5,27.0,1031.0,974.07,701.3
2016,6,25,12,15,949.5,114.0,2.55,27.0,1030.5,948.74,685.59
2016,6,25,12,30,949.0,114.0,2.6,27.0,1030.0,920.9,668.24
2016,6,25,12,45,950.0,112.0,2.7,27.0,1023.0,890.12,649.24
2016,6,25,13,0,951.0,110.0,2.8,27.0,1016.0,857.01,628.52
2016,6,25,13,15,948.5,109.5,2.85,27.0,1000.5,820.34,604.88
2016,6,25,13,30,946.0,109.0,2.9,27.0,985.0,781.77,579.74
2016,6,25,13,45,941.5,108.0,2.95,27.0,963.0,739.66,551.36
2016,6,25,14,0,937.0,107.0,3.0,27.0,941.0,696.13,520.03
2016,6,25,14,15,931.5,105.5,3.05,26.5,912.5,650.34,487.29
2016,6,25,14,30,926.0,104.0,3.1,26.0,884.0,603.57,452.82
2016,6,25,14,45,918.5,102.5,3.15,26.0,849.5,555.01,415.09
2016,6,25,15,0,911.0,101.0,3.2,26.0,815.0,506.04,376.0
2016,6,25,15,15,900.5,99.0,3.2,25.5,775.0,455.23,335.06
2016,6,25,15,30,890.0,97.0,3.2,25.0,735.0,404.7,293.18
2016,6,25,15,45,877.5,94.0,3.25,25.0,690.5,353.24,249.22
2016,6,25,16,0,865.0,91.0,3.3,25.0,646.0,302.66,205.48
2016,6,25,16,15,848.0,88.5,3.25,24.5,598.0,252.58,162.86
2016,6,25,16,30,831.0,86.0,3.2,24.0,550.0,197.15,117.42
2016,6,25,16,45,809.0,82.5,3.2,24.0,500.0,149.25,81.18
2016,6,25,17,0,787.0,79.0,3.2,24.0,450.0,103.95,53.2
2016,6,25,17,15,757.0,75.0,3.15,23.5,398.5,60.89,37.65
2016,6,25,17,30,727.0,71.0,3.1,23.0,347.0,50.51,38.08
2016,6,25,17,45,685.0,66.0,3.05,22.5,296.0,48.53,36.53
2016,6,25,18,0,643.0,61.0,3.0,22.0,245.0,42.27,31.19
2016,6,25,18,15,582.0,54.5,2.85,21.0,196.5,39.07,28.44
2016,6,25,18,30,521.0,48.0,2.7,20.0,148.0,35.72,25.39
2016,6,25,18,45,426.0,39.0,2.6,19.0,105.5,29.9,20.01
2016,6,25,19,0,331.0,30.0,2.5,18.0,63.0,23.79,13.7
2016,6,25,19,15,165.5,15.0,2.55,17.5,31.5,11.58,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,41.0,5.0,1.9,13.5,5.5,0.0,0.0
2016,6,26,5,0,82.0,10.0,1.9,14.0,11.0,41.49,0.0
2016,6,26,5,15,217.5,21.5,1.9,14.5,41.0,140.23,59.08
2016,6,26,5,30,353.0,33.0,1.9,15.0,71.0,236.39,181.82
2016,6,26,5,45,440.5,41.0,1.9,16.0,114.0,308.03,247.26
2016,6,26,6,0,528.0,49.0,1.9,17.0,157.0,387.28,314.61
2016,6,26,6,15,584.5,55.5,1.8,17.5,205.0,452.49,368.65
2016,6,26,6,30,641.0,62.0,1.7,18.0,253.0,521.53,423.12
2016,6,26,6,45,682.0,66.5,1.6,18.5,303.5,577.05,464.51
2016,6,26,7,0,723.0,71.0,1.5,19.0,354.0,638.15,506.97
2016,6,26,7,15,751.5,74.5,1.45,19.5,404.5,689.64,541.0
2016,6,26,7,30,780.0,78.0,1.4,20.0,455.0,741.19,573.95
2016,6,26,7,45,802.0,81.0,1.4,21.0,504.0,786.45,600.86
2016,6,26,8,0,824.0,84.0,1.4,22.0,553.0,830.79,626.4
2016,6,26,8,15,840.0,87.0,1.4,22.5,600.0,861.1,643.16
2016,6,26,8,30,856.0,90.0,1.4,23.0,647.0,897.07,663.56
2016,6,26,8,45,868.0,92.0,1.45,24.0,690.0,926.2,678.51
2016,6,26,9,0,880.0,94.0,1.5,25.0,733.0,953.08,691.91
2016,6,26,9,15,889.5,96.0,1.55,25.5,771.5,975.1,703.49
2016,6,26,9,30,899.0,98.0,1.6,26.0,810.0,994.45,713.43
2016,6,26,9,45,907.5,98.5,1.7,26.5,843.5,1008.36,720.72
2016,6,26,10,0,916.0,99.0,1.8,27.0,877.0,1019.39,726.3
2016,6,26,10,15,921.0,100.5,1.85,27.0,904.0,1025.02,729.39
2016,6,26,10,30,926.0,102.0,1.9,27.0,931.0,1027.56,730.72
2016,6,26,10,45,928.0,104.0,2.0,27.5,951.0,1024.53,727.92
2016,6,26,11,0,930.0,106.0,2.1,28.0,971.0,1018.37,723.28
2016,6,26,11,15,932.0,106.5,2.15,28.0,984.5,1007.62,716.7
2016,6,26,11,30,934.0,107.0,2.2,28.0,998.0,993.88,708.35
2016,6,26,11,45,933.5,108.0,2.3,28.5,1004.5,975.36,696.18
2016,6,26,12,0,933.0,109.0,2.4,29.0,1011.0,954.1,682.28
2016,6,26,12,15,933.0,109.0,2.5,29.0,1010.5,929.73,667.71
2016,6,26,12,30,933.0,109.0,2.6,29.0,1010.0,902.86,651.42
2016,6,26,12,45,921.5,115.5,2.75,29.0,999.0,870.0,631.42
2016,6,26,13,0,910.0,122.0,2.9,29.0,988.0,835.42,610.03
2016,6,26,13,15,907.0,121.0,2.95,28.5,973.5,799.25,587.87
2016,6,26,13,30,904.0,120.0,3.0,28.0,959.0,761.33,564.21
2016,6,26,13,45,900.0,119.0,3.1,28.0,937.0,721.12,536.82
2016,6,26,14,0,896.0,118.0,3.2,28.0,915.0,679.53,506.99
2016,6,26,14,15,890.0,116.5,3.25,28.0,887.0,635.11,474.23
2016,6,26,14,30,884.0,115.0,3.3,28.0,859.0,589.83,440.02
2016,6,26,14,45,875.5,113.0,3.4,28.0,825.0,542.18,403.31
2016,6,26,15,0,867.0,111.0,3.5,28.0,791.0,494.28,365.37
2016,6,26,15,15,856.5,109.0,3.5,27.5,752.0,445.49,326.25
2016,6,26,15,30,846.0,107.0,3.5,27.0,713.0,397.02,286.29
2016,6,26,15,45,832.0,104.0,3.55,27.0,669.5,340.92,239.39
2016,6,26,16,0,818.0,101.0,3.6,27.0,626.0,291.84,197.3
2016,6,26,16,15,800.5,98.0,3.55,26.5,579.5,243.33,156.35
2016,6,26,16,30,783.0,95.0,3.5,26.0,533.0,196.68,118.18
2016,6,26,16,45,761.5,90.5,3.5,26.0,484.0,150.39,83.4
2016,6,26,17,0,740.0,86.0,3.5,26.0,435.0,106.66,56.42
2016,6,26,17,15,709.0,81.5,3.4,25.0,385.0,60.05,37.05
2016,6,26,17,30,678.0,77.0,3.3,24.0,335.0,49.98,37.46
2016,6,26,17,45,638.5,71.0,3.25,23.5,286.0,47.75,35.7
2016,6,26,18,0,599.0,65.0,3.2,23.0,237.0,45.34,33.7
2016,6,26,18,15,538.5,58.0,3.05,22.0,189.5,41.9,30.75
2016,6,26,18,30,478.0,51.0,2.9,21.0,142.0,38.27,27.47
2016,6,26,18,45,390.5,41.0,2.8,20.5,101.5,31.67,21.37
2016,6,26,19,0,303.0,31.0,2.7,20.0,61.0,24.71,14.3
2016,6,26,19,15,151.5,15.5,2.7,19.5,30.5,12.03,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,39.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,78.0,9.0,2.2,15.0,11.0,38.91,0.0
2016,6,27,5,15,212.5,20.5,2.15,15.5,40.5,136.38,53.12
2016,6,27,5,30,347.0,32.0,2.1,16.0,70.0,232.07,177.52
2016,6,27,5,45,433.0,40.5,2.1,17.0,112.0,303.07,242.5
2016,6,27,6,0,519.0,49.0,2.1,18.0,154.0,381.67,309.3
2016,6,27,6,15,576.5,55.0,2.0,18.5,202.0,446.43,363.08
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,515.11,417.44
2016,6,27,6,45,674.5,66.0,1.8,20.0,300.0,570.68,458.23
2016,6,27,7,0,715.0,71.0,1.7,21.0,350.0,631.73,499.85
2016,6,27,7,15,744.0,75.0,1.65,21.5,400.5,683.94,534.5
2016,6,27,7,30,773.0,79.0,1.6,22.0,451.0,736.28,568.08
2016,6,27,7,45,795.0,82.0,1.6,23.0,500.5,781.34,594.88
2016,6,27,8,0,817.0,85.0,1.6,24.0,550.0,825.51,620.35
2016,6,27,8,15,834.0,87.5,1.65,24.5,597.0,855.93,637.78
2016,6,27,8,30,851.0,90.0,1.7,25.0,644.0,892.11,658.96
2016,6,27,8,45,864.5,92.0,1.75,26.0,687.5,922.58,674.78
2016,6,27,9,0,878.0,94.0,1.8,27.0,731.0,950.86,689.03
2016,6,27,9,15,888.5,96.0,1.85,27.0,770.0,973.86,702.56
2016,6,27,9,30,899.0,98.0,1.9,27.0,809.0,994.22,714.5
2016,6,27,9,45,895.5,106.0,1.95,27.5,839.5,1004.59,718.8
2016,6,27,10,0,892.0,114.0,2.0,28.0,870.0,1011.68,721.23
2016,6,27,10,15,898.5,115.5,2.05,28.0,898.0,1018.57,725.11
2016,6,27,10,30,905.0,117.0,2.1,28.0,926.0,1022.42,727.21
2016,6,27,10,45,909.5,118.0,2.2,28.5,947.5,1020.72,725.1
2016,6,27,11,0,914.0,119.0,2.3,29.0,969.0,1015.94,721.19
2016,6,27,11,15,916.5,119.5,2.4,29.0,983.0,1005.68,715.36
2016,6,27,11,30,919.0,120.0,2.5,29.0,997.0,992.45,707.73
2016,6,27,11,45,920.5,120.5,2.6,29.5,1004.0,975.4,696.3
2016,6,27,12,0,922.0,121.0,2.7,30.0,1011.0,955.58,683.14
2016,6,27,12,15,922.0,121.0,2.8,30.0,1010.5,931.31,668.48
2016,6,27,12,30,922.0,121.0,2.9,30.0,1010.0,904.6,652.17
2016,6,27,12,45,925.5,117.0,3.0,30.0,1004.0,874.85,633.74
2016,6,27,13,0,929.0,113.0,3.1,30.0,998.0,842.72,613.59
2016,6,27,13,15,926.5,112.5,3.15,30.0,983.0,806.81,590.46
2016,6,27,13,30,924.0,112.0,3.2,30.0,968.0,769.06,565.89
2016,6,27,13,45,920.0,110.5,3.3,30.0,946.0,727.71,538.19
2016,6,27,14,0,916.0,109.0,3.4,30.0,924.0,684.95,507.71
2016,6,27,14,15,910.0,107.5,3.45,29.5,896.0,639.75,475.5
2016,6,27,14,30,904.0,106.0,3.5,29.0,868.0,593.65,441.68
2016,6,27,14,45,897.5,104.0,3.6,29.0,834.0,546.17,405.08
2016,6,27,15,0,891.0,102.0,3.7,29.0,800.0,498.22,367.08
2016,6,27,15,15,880.5,100.0,3.75,28.5,761.0,448.34,327.22
2016,6,27,15,30,870.0,98.0,3.8,28.0,722.0,398.76,286.45
2016,6,27,15,45,859.0,94.5,3.85,28.0,678.5,348.32,243.62
2016,6,27,16,0,848.0,91.0,3.9,28.0,635.0,298.63,200.93
2016,6,27,16,15,831.5,88.0,3.9,27.5,588.0,242.16,153.82
2016,6,27,16,30,815.0,85.0,3.9,27.0,541.0,194.12,114.48
2016,6,27,16,45,795.0,81.0,3.9,26.5,492.0,146.8,79.04
2016,6,27,17,0,775.0,77.0,3.9,26.0,443.0,101.88,51.43
2016,6,27,17,15,746.0,73.0,3.8,25.5,392.5,59.35,36.03
2016,6,27,17,30,717.0,69.0,3.7,25.0,342.0,48.83,36.32
2016,6,27,17,45,678.5,64.0,3.6,24.5,292.0,46.8,34.72
2016,6,27,18,0,640.0,59.0,3.5,24.0,242.0,40.67,29.53
2016,6,27,18,15,581.0,53.0,3.35,23.0,194.5,37.82,27.1
2016,6,27,18,30,522.0,47.0,3.2,22.0,147.0,34.84,24.4
2016,6,27,18,45,432.0,38.0,3.1,21.0,105.0,29.0,19.05
2016,6,27,19,0,342.0,29.0,3.0,20.0,63.0,22.85,12.8
2016,6,27,19,15,171.0,14.5,2.95,19.5,31.5,11.14,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,2.2,14.5,35.5,115.16,40.48
2016,6,28,5,30,357.0,32.0,2.1,15.0,71.0,236.54,181.24
2016,6,28,5,45,442.0,40.5,2.05,15.5,113.5,307.42,247.09
2016,6,28,6,0,527.0,49.0,2.0,16.0,156.0,385.79,314.58
2016,6,28,6,15,584.5,55.5,1.9,16.5,204.0,451.52,369.44
2016,6,28,6,30,642.0,62.0,1.8,17.0,252.0,521.17,424.79
2016,6,28,6,45,681.5,67.0,1.7,18.0,302.5,576.22,465.35
2016,6,28,7,0,721.0,72.0,1.6,19.0,353.0,636.82,506.75
2016,6,28,7,15,750.0,76.0,1.55,19.5,403.5,689.28,541.66
2016,6,28,7,30,779.0,80.0,1.5,20.0,454.0,741.84,575.46
2016,6,28,7,45,801.5,83.0,1.5,21.0,503.5,787.53,602.75
2016,6,28,8,0,824.0,86.0,1.5,22.0,553.0,832.34,628.69
2016,6,28,8,15,841.0,88.5,1.5,22.5,600.5,862.95,645.69
2016,6,28,8,30,858.0,91.0,1.5,23.0,648.0,899.3,666.4
2016,6,28,8,45,872.0,92.5,1.55,24.0,692.0,929.81,682.26
2016,6,28,9,0,886.0,94.0,1.6,25.0,736.0,958.15,696.57
2016,6,28,9,15,896.0,96.0,1.65,25.5,775.0,980.82,708.52
2016,6,28,9,30,906.0,98.0,1.7,26.0,814.0,1000.81,718.84
2016,6,28,9,45,913.0,100.5,1.75,26.5,848.0,1015.58,725.92
2016,6,28,10,0,920.0,103.0,1.8,27.0,882.0,1027.36,731.25
2016,6,28,10,15,925.5,104.0,1.85,27.0,910.0,1032.97,734.31
2016,6,28,10,30,931.0,105.0,1.9,27.0,938.0,1035.48,735.62
2016,6,28,10,45,934.5,106.5,2.0,27.0,959.5,1033.41,734.86
2016,6,28,11,0,938.0,108.0,2.1,27.0,981.0,1028.18,732.24
2016,6,28,11,15,941.0,108.5,2.15,27.0,995.5,1018.33,726.22
2016,6,28,11,30,944.0,109.0,2.2,27.0,1010.0,1005.42,718.39
2016,6,28,11,45,944.5,110.0,2.3,27.5,1017.0,987.68,706.69
2016,6,28,12,0,945.0,111.0,2.4,28.0,1024.0,967.12,693.23
2016,6,28,12,15,945.5,111.0,2.45,28.0,1024.0,942.91,678.33
2016,6,28,12,30,946.0,111.0,2.5,28.0,1024.0,916.15,661.75
2016,6,28,12,45,938.0,115.5,2.6,28.0,1014.5,883.99,641.96
2016,6,28,13,0,930.0,120.0,2.7,28.0,1005.0,849.91,620.71
2016,6,28,13,15,927.5,119.5,2.75,27.5,990.5,813.91,598.81
2016,6,28,13,30,925.0,119.0,2.8,27.0,976.0,776.05,575.35
2016,6,28,13,45,922.5,116.5,2.85,27.0,955.0,734.78,547.29
2016,6,28,14,0,920.0,114.0,2.9,27.0,934.0,691.99,516.58
2016,6,28,14,15,914.5,113.0,2.95,27.0,905.5,647.29,483.71
2016,6,28,14,30,909.0,112.0,3.0,27.0,877.0,601.63,449.28
2016,6,28,14,45,903.0,109.0,3.05,27.0,843.5,553.3,411.99
2016,6,28,15,0,897.0,106.0,3.1,27.0,810.0,504.45,373.27
2016,6,28,15,15,887.0,104.0,3.1,26.5,770.5,454.44,333.2
2016,6,28,15,30,877.0,102.0,3.1,26.0,731.0,404.67,292.15
2016,6,28,15,45,866.0,98.5,3.1,26.0,687.5,353.84,248.88
2016,6,28,16,0,855.0,95.0,3.1,26.0,644.0,303.74,205.73
2016,6,28,16,15,838.0,92.0,3.05,25.5,596.5,246.83,158.11
2016,6,28,16,30,821.0,89.0,3.0,25.0,549.0,198.34,118.27
2016,6,28,16,45,800.5,85.0,3.0,24.5,499.0,150.62,82.4
2016,6,28,17,0,780.0,81.0,3.0,24.0,449.0,105.37,54.47
2016,6,28,17,15,750.0,77.0,2.95,23.5,398.0,62.57,38.93
2016,6,28,17,30,720.0,73.0,2.9,23.0,347.0,52.11,39.45
2016,6,28,17,45,681.0,67.5,2.9,22.5,296.5,45.19,33.64
2016,6,28,18,0,642.0,62.0,2.9,22.0,246.0,43.04,31.86
2016,6,28,18,15,581.0,55.5,2.85,21.0,197.5,39.89,29.15
2016,6,28,18,30,520.0,49.0,2.8,20.0,149.0,36.57,26.13
2016,6,28,18,45,427.0,40.0,2.75,19.0,106.5,30.8,20.78
2016,6,28,19,0,334.0,31.0,2.7,18.0,64.0,24.74,14.48
2016,6,28,19,15,167.0,15.5,2.8,17.5,32.0,12.04,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,17.5,2.65,13.5,34.5,110.11,34.4
2016,6,29,5,30,326.0,35.0,2.6,14.0,69.0,224.29,172.12
2016,6,29,5,45,421.5,44.0,2.6,14.5,112.5,300.27,242.6
2016,6,29,6,0,517.0,53.0,2.6,15.0,156.0,384.46,315.48
2016,6,29,6,15,577.5,59.5,2.55,15.5,205.0,451.77,372.42
2016,6,29,6,30,638.0,66.0,2.5,16.0,254.0,523.15,430.19
2016,6,29,6,45,679.0,71.5,2.5,16.5,305.5,583.35,476.98
2016,6,29,7,0,720.0,77.0,2.5,17.0,357.0,645.31,521.96
2016,6,29,7,15,750.5,81.0,2.45,17.5,408.5,695.13,555.99
2016,6,29,7,30,781.0,85.0,2.4,18.0,460.0,748.97,591.91
2016,6,29,7,45,802.5,89.0,2.4,19.0,510.0,795.15,620.42
2016,6,29,8,0,824.0,93.0,2.4,20.0,560.0,840.35,647.49
2016,6,29,8,15,841.0,96.0,2.4,20.5,607.5,879.1,670.71
2016,6,29,8,30,858.0,99.0,2.4,21.0,655.0,916.13,692.43
2016,6,29,8,45,870.0,102.0,2.4,21.5,699.0,938.55,704.05
2016,6,29,9,0,882.0,105.0,2.4,22.0,743.0,966.56,719.46
2016,6,29,9,15,892.0,107.5,2.4,22.0,782.5,989.6,732.83
2016,6,29,9,30,902.0,110.0,2.4,22.0,822.0,1009.96,744.51
2016,6,29,9,45,908.5,112.5,2.45,22.5,856.0,1024.05,751.26
2016,6,29,10,0,915.0,115.0,2.5,23.0,890.0,1035.14,756.22
2016,6,29,10,15,921.0,116.0,2.55,23.0,918.0,1041.09,759.45
2016,6,29,10,30,927.0,117.0,2.6,23.0,946.0,1043.95,760.87
2016,6,29,10,45,931.5,118.0,2.65,23.5,967.5,1042.2,758.0
2016,6,29,11,0,936.0,119.0,2.7,24.0,989.0,1037.3,753.27
2016,6,29,11,15,939.0,119.5,2.7,24.0,1003.5,1027.32,746.39
2016,6,29,11,30,942.0,120.0,2.7,24.0,1018.0,1014.29,737.7
2016,6,29,11,45,943.0,120.5,2.75,24.5,1025.0,996.41,725.03
2016,6,29,12,0,944.0,121.0,2.8,25.0,1032.0,975.71,710.63
2016,6,29,12,15,944.0,121.0,2.85,25.0,1031.5,950.96,695.01
2016,6,29,12,30,944.0,121.0,2.9,25.0,1031.0,923.69,677.72
2016,6,29,12,45,943.0,120.0,2.95,25.0,1023.0,892.3,657.61
2016,6,29,13,0,942.0,119.0,3.0,25.0,1015.0,858.69,635.92
2016,6,29,13,15,939.0,118.5,3.0,25.0,1000.0,821.91,611.61
2016,6,29,13,30,936.0,118.0,3.0,25.0,985.0,783.29,585.89
2016,6,29,13,45,932.0,116.5,3.05,25.0,963.0,741.43,557.18
2016,6,29,14,0,928.0,115.0,3.1,25.0,941.0,698.13,525.77
2016,6,29,14,15,922.0,113.5,3.1,24.5,912.5,652.36,492.6
2016,6,29,14,30,916.0,112.0,3.1,24.0,884.0,605.67,457.78
2016,6,29,14,45,908.0,110.0,3.1,24.0,849.5,556.81,419.5
2016,6,29,15,0,900.0,108.0,3.1,24.0,815.0,507.61,379.94
2016,6,29,15,15,889.5,106.0,3.1,24.0,775.0,457.22,338.47
2016,6,29,15,30,879.0,104.0,3.1,24.0,735.0,407.11,296.22
2016,6,29,15,45,865.5,101.5,3.1,24.0,690.5,356.14,252.58
2016,6,29,16,0,852.0,99.0,3.1,24.0,646.0,299.58,204.27
2016,6,29,16,15,834.0,96.0,3.1,23.5,598.0,249.2,161.39
2016,6,29,16,30,816.0,93.0,3.1,23.0,550.0,200.72,121.33
2016,6,29,16,45,792.0,89.5,3.1,22.5,499.5,153.22,85.52
2016,6,29,17,0,768.0,86.0,3.1,22.0,449.0,108.55,57.92
2016,6,29,17,15,736.5,81.5,3.1,21.5,397.5,65.91,42.18
2016,6,29,17,30,705.0,77.0,3.1,21.0,346.0,50.07,38.02
2016,6,29,17,45,660.0,72.0,3.15,20.5,294.5,48.58,36.89
2016,6,29,18,0,615.0,67.0,3.2,20.0,243.0,47.0,35.6
2016,6,29,18,15,551.5,60.0,3.15,19.0,194.5,43.62,32.67
2016,6,29,18,30,488.0,53.0,3.1,18.0,146.0,40.08,29.42
2016,6,29,18,45,387.0,43.0,3.1,17.5,104.0,33.53,23.27
2016,6,29,19,0,286.0,33.0,3.1,17.0,62.0,26.64,16.09
2016,6,29,19,15,143.0,16.5,3.1,16.5,31.0,12.94,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.5,1.75,14.5,31.5,91.75,23.48
2016,6,30,5,30,250.0,37.0,1.7,15.0,63.0,190.07,144.18
2016,6,30,5,45,341.0,48.5,1.7,15.5,104.5,261.07,209.33
2016,6,30,6,0,432.0,60.0,1.7,16.0,146.0,343.2,279.58
2016,6,30,6,15,495.5,68.5,1.6,16.5,193.5,411.49,336.37
2016,6,30,6,30,559.0,77.0,1.5,17.0,241.0,484.08,394.08
2016,6,30,6,45,604.5,83.5,1.4,17.5,291.5,545.75,440.76
2016,6,30,7,0,650.0,90.0,1.3,18.0,342.0,609.52,486.67
2016,6,30,7,15,683.5,95.5,1.25,18.5,393.0,664.6,523.64
2016,6,30,7,30,717.0,101.0,1.2,19.0,444.0,720.24,559.71
2016,6,30,7,45,743.5,105.0,1.2,20.0,494.0,768.41,588.81
2016,6,30,8,0,770.0,109.0,1.2,21.0,544.0,811.88,613.89
2016,6,30,8,15,789.0,112.5,1.15,21.5,591.5,851.64,636.38
2016,6,30,8,30,808.0,116.0,1.1,22.0,639.0,889.87,657.34
2016,6,30,8,45,822.5,119.5,1.1,23.0,683.0,922.13,673.51
2016,6,30,9,0,837.0,123.0,1.1,24.0,727.0,952.24,688.09
2016,6,30,9,15,848.5,125.5,1.15,24.0,766.5,975.97,702.05
2016,6,30,9,30,860.0,128.0,1.2,24.0,806.0,997.13,714.5
2016,6,30,9,45,878.0,124.5,1.25,24.5,842.5,1006.74,718.46
2016,6,30,10,0,896.0,121.0,1.3,25.0,879.0,1022.56,726.49
2016,6,30,10,15,902.0,122.5,1.4,25.0,907.0,1028.95,730.95
2016,6,30,10,30,908.0,124.0,1.5,25.0,935.0,1032.3,733.71
2016,6,30,10,45,912.0,125.5,1.6,25.5,956.5,1030.59,731.98
2016,6,30,11,0,916.0,127.0,1.7,26.0,978.0,1025.78,728.44
2016,6,30,11,15,918.5,128.0,1.8,26.0,992.0,1015.95,723.27
2016,6,30,11,30,921.0,129.0,1.9,26.0,1006.0,1003.12,716.26
2016,6,30,11,45,921.5,129.5,2.05,26.0,1013.0,985.04,706.52
2016,6,30,12,0,922.0,130.0,2.2,26.0,1020.0,964.22,694.91
2016,6,30,12,15,922.0,130.0,2.3,26.0,1019.5,939.89,680.4
2016,6,30,12,30,922.0,130.0,2.4,26.0,1019.0,913.11,664.2
2016,6,30,12,45,916.0,132.0,2.5,26.0,1009.5,880.81,644.21
2016,6,30,13,0,910.0,134.0,2.6,26.0,1000.0,846.61,622.77
2016,6,30,13,15,907.0,133.5,2.65,26.0,985.0,810.79,599.66
2016,6,30,13,30,904.0,133.0,2.7,26.0,970.0,773.21,575.13
2016,6,30,13,45,900.5,130.0,2.75,26.0,948.0,731.55,546.3
2016,6,30,14,0,897.0,127.0,2.8,26.0,926.0,688.49,515.39
2016,6,30,14,15,890.0,125.5,2.85,26.0,897.0,643.35,482.19
2016,6,30,14,30,883.0,124.0,2.9,26.0,868.0,597.42,447.55
2016,6,30,14,45,876.5,121.0,2.95,26.0,834.0,549.92,410.85
2016,6,30,15,0,870.0,118.0,3.0,26.0,800.0,501.98,372.79
2016,6,30,15,15,858.0,115.5,3.0,26.0,760.0,451.92,332.06
2016,6,30,15,30,846.0,113.0,3.0,26.0,720.0,396.6,286.54
2016,6,30,15,45,833.0,109.5,3.05,26.0,676.0,346.17,243.86
2016,6,30,16,0,820.0,106.0,3.1,26.0,632.0,296.79,201.52
2016,6,30,16,15,801.0,102.5,3.1,25.5,584.5,247.35,159.9
2016,6,30,16,30,782.0,99.0,3.1,25.0,537.0,199.93,121.16
2016,6,30,16,45,758.5,94.5,3.1,25.0,487.5,153.36,86.16
2016,6,30,17,0,735.0,90.0,3.1,25.0,438.0,109.56,59.13
2016,6,30,17,15,702.5,85.5,3.05,24.5,387.0,62.72,39.41
2016,6,30,17,30,670.0,81.0,3.0,24.0,336.0,52.93,39.99
2016,6,30,17,45,626.5,75.0,2.95,23.5,286.0,50.82,38.35
2016,6,30,18,0,583.0,69.0,2.9,23.0,236.0,48.56,36.48
2016,6,30,18,15,519.5,61.5,2.8,22.0,188.5,44.84,33.3
2016,6,30,18,30,456.0,54.0,2.7,21.0,141.0,40.93,29.77
2016,6,30,18,45,361.5,43.5,2.65,20.0,100.0,33.98,23.38
2016,6,30,19,0,267.0,33.0,2.6,19.0,59.0,26.64,15.92
2016,6,30,19,15,133.5,16.5,2.7,18.5,29.5,12.94,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,123.5,18.0,2.3,14.5,30.5,89.91,18.19
2016,7,1,5,30,247.0,36.0,2.3,15.0,61.0,187.05,141.53
2016,7,1,5,45,338.5,47.0,2.35,15.5,102.0,258.97,208.01
2016,7,1,6,0,430.0,58.0,2.4,16.0,143.0,339.49,277.59
2016,7,1,6,15,493.0,66.0,2.35,16.5,190.0,406.63,334.3
2016,7,1,6,30,556.0,74.0,2.3,17.0,237.0,478.08,392.22
2016,7,1,6,45,600.0,80.5,2.25,17.5,286.5,538.48,439.18
2016,7,1,7,0,644.0,87.0,2.2,18.0,336.0,600.94,485.56
2016,7,1,7,15,677.0,92.0,2.1,18.5,386.0,654.77,522.57
2016,7,1,7,30,710.0,97.0,2.0,19.0,436.0,709.17,558.68
2016,7,1,7,45,735.5,101.0,1.95,19.5,485.5,756.29,588.74
2016,7,1,8,0,761.0,105.0,1.9,20.0,535.0,799.01,614.95
2016,7,1,8,15,780.0,108.5,1.85,20.0,582.0,838.56,639.59
2016,7,1,8,30,799.0,112.0,1.8,20.0,629.0,876.61,662.81
2016,7,1,8,45,814.5,114.5,1.8,20.5,672.5,908.52,680.85
2016,7,1,9,0,830.0,117.0,1.8,21.0,716.0,938.37,697.37
2016,7,1,9,15,841.5,119.5,1.85,21.0,755.0,962.09,711.73
2016,7,1,9,30,853.0,122.0,1.9,21.0,794.0,974.69,718.93
2016,7,1,9,45,863.0,123.5,1.95,21.5,828.5,990.66,727.15
2016,7,1,10,0,873.0,125.0,2.0,22.0,863.0,1003.85,733.59
2016,7,1,10,15,879.5,126.5,2.0,22.0,891.0,1010.69,736.85
2016,7,1,10,30,886.0,128.0,2.0,22.0,919.0,1014.55,738.38
2016,7,1,10,45,892.0,128.5,2.05,22.5,940.5,1013.88,736.37
2016,7,1,11,0,898.0,129.0,2.1,23.0,962.0,1010.17,732.57
2016,7,1,11,15,901.0,130.0,2.15,23.0,976.5,1001.03,726.84
2016,7,1,11,30,904.0,131.0,2.2,23.0,991.0,988.94,719.34
2016,7,1,11,45,906.0,131.0,2.25,23.0,998.5,972.08,708.84
2016,7,1,12,0,908.0,131.0,2.3,23.0,1006.0,952.48,696.62
2016,7,1,12,15,908.0,131.0,2.35,23.0,1006.0,928.49,681.53
2016,7,1,12,30,908.0,131.0,2.4,23.0,1006.0,902.08,664.83
2016,7,1,12,45,899.5,135.0,2.45,23.0,996.5,869.9,644.21
2016,7,1,13,0,891.0,139.0,2.5,23.0,987.0,835.97,622.27
2016,7,1,13,15,887.5,138.5,2.55,23.0,972.0,800.38,599.03
2016,7,1,13,30,884.0,138.0,2.6,23.0,957.0,763.11,574.41
2016,7,1,13,45,880.5,136.0,2.65,23.0,935.5,723.03,546.1
2016,7,1,14,0,877.0,134.0,2.7,23.0,914.0,681.59,515.96
2016,7,1,14,15,870.0,132.0,2.7,23.0,885.5,636.82,482.49
2016,7,1,14,30,863.0,130.0,2.7,23.0,857.0,591.31,447.68
2016,7,1,14,45,855.0,127.5,2.75,23.0,823.0,544.32,411.04
