Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,847.0,125.0,2.8,23.0,789.0,492.49,369.9
2016,7,1,15,15,835.0,122.5,2.8,22.5,749.5,442.94,329.88
2016,7,1,15,30,823.0,120.0,2.8,22.0,710.0,393.97,289.16
2016,7,1,15,45,809.0,116.5,2.8,22.0,666.5,344.32,246.57
2016,7,1,16,0,795.0,113.0,2.8,22.0,623.0,295.83,204.5
2016,7,1,16,15,775.0,109.0,2.8,21.5,575.5,246.99,162.98
2016,7,1,16,30,755.0,105.0,2.8,21.0,528.0,200.29,124.43
2016,7,1,16,45,731.0,100.5,2.8,21.0,479.0,149.36,85.45
2016,7,1,17,0,707.0,96.0,2.8,21.0,430.0,106.55,58.6
2016,7,1,17,15,673.5,91.0,2.75,20.5,379.5,66.13,43.3
2016,7,1,17,30,640.0,86.0,2.7,20.0,329.0,56.63,43.9
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,53.91,41.62
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,50.98,39.07
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,46.95,35.51
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,42.71,31.57
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,35.37,24.73
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,26.53,15.89
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,13.34,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,87.21,12.34
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,182.12,138.2
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,256.26,207.15
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,339.08,279.12
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,406.21,336.32
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,477.68,394.85
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,539.26,443.33
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,603.07,491.32
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,656.76,529.12
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,710.98,566.19
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,754.81,594.72
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,802.25,625.24
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,840.97,650.19
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,878.17,673.85
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,910.24,692.45
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,940.24,709.48
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,955.67,717.99
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,976.97,730.64
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,989.23,735.86
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,998.35,739.19
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,1005.55,742.81
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,1009.81,744.64
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,1008.62,742.2
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,1004.43,737.98
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,995.82,731.91
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,984.28,724.08
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,967.1,711.79
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,947.27,697.87
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,924.02,682.63
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,898.38,665.84
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,869.83,647.48
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,838.94,627.43
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,803.09,603.52
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,765.51,578.28
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,725.31,549.9
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,683.79,519.56
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,638.77,486.72
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,593.0,452.38
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,546.04,415.32
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,494.3,373.83
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,444.13,332.43
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,394.53,290.48
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,344.85,247.76
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,296.53,205.73
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,248.19,164.44
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,201.92,126.11
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,150.8,87.03
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,108.24,60.45
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,67.68,44.96
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,58.17,45.42
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,55.91,43.64
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,53.5,41.61
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,48.71,37.35
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,43.64,32.66
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,34.84,24.51
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,26.53,16.03
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,13.34,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,90.08,6.62
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,189.56,143.84
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,263.96,214.03
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,346.61,286.32
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,295.84,245.94
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,210.55,174.11
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,245.8,203.58
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,281.75,232.51
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,497.76,409.47
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,716.31,573.68
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,759.53,600.04
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,805.99,629.5
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,844.97,653.4
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,882.42,675.89
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,913.78,693.91
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,943.02,710.35
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,958.24,718.69
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,979.21,731.06
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,999.13,741.85
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,1016.5,751.0
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,1023.27,754.21
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,1026.96,755.65
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,1025.02,752.71
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,1019.96,747.93
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,1010.37,741.78
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,997.74,733.77
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,980.72,722.96
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,960.87,710.35
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,936.49,694.33
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,909.6,676.65
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,875.19,654.27
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,839.23,630.71
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,803.63,606.87
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,766.27,581.63
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,725.41,552.79
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,683.22,521.79
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,638.66,488.12
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,593.27,453.02
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,545.56,415.33
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,497.63,376.48
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,448.24,336.11
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,393.57,290.72
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,343.5,247.45
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,294.63,204.69
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,245.77,162.72
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,198.92,123.68
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,152.88,88.44
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,103.99,56.66
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,62.87,41.19
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,53.66,41.67
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,51.6,40.03
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,49.39,38.17
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,45.29,34.5
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,40.96,30.45
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,33.55,23.49
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,25.72,15.41
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,12.54,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,95.91,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,198.59,149.52
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,273.84,221.2
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,357.93,294.77
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,248.81,206.91
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,83.44,65.46
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,101.4,80.64
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,119.2,95.19
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,131.2,104.68
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,143.31,114.09
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,219.63,176.38
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,288.57,230.9
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,368.39,293.89
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,464.06,366.99
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,714.56,560.07
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,943.09,716.24
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,966.17,727.83
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,986.64,739.83
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,996.84,744.22
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,1003.69,746.61
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,1010.71,750.14
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,1014.74,751.82
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,1013.29,749.18
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,1008.77,744.7
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,999.24,737.99
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,986.76,729.5
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,968.63,716.5
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,947.83,701.85
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,924.02,686.15
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,897.79,668.86
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,869.66,650.65
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,838.98,630.6
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,802.7,606.24
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,764.66,580.52
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,723.46,551.51
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,680.9,520.01
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,635.95,486.98
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,590.15,452.36
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,542.25,414.36
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,494.08,375.13
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,444.79,334.05
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,395.84,292.24
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,345.86,248.96
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,290.27,200.9
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,241.28,158.59
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,194.17,119.15
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,147.42,83.42
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,103.31,55.79
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,61.87,40.62
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,47.82,36.7
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,45.87,35.06
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,43.78,33.21
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,40.27,30.07
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,36.57,26.59
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,30.38,20.74
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,23.85,13.85
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,11.64,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,89.14,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,189.63,141.89
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,262.81,212.16
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,344.47,283.75
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,226.04,187.85
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,58.03,43.78
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,71.29,55.03
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,84.49,65.89
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,101.32,79.57
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,118.07,92.96
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,138.74,109.35
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,159.38,125.47
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,191.75,151.2
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,224.27,176.67
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,407.12,320.88
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,568.31,440.97
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,789.11,606.7
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,981.89,736.82
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,998.63,743.72
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,1012.58,750.68
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,1019.79,754.76
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,1023.94,757.02
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,1022.5,754.33
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,1017.96,749.78
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,1009.36,744.16
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,997.72,736.67
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,980.75,725.74
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,960.96,713.03
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,937.56,697.93
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,911.61,681.1
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,880.09,660.44
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,846.57,638.31
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,810.82,614.2
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,773.2,588.63
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,732.56,559.77
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,690.36,528.39
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,645.19,494.11
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,599.11,458.34
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,551.73,420.81
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,503.78,381.79
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,453.18,340.3
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,402.91,297.91
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,352.46,254.0
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,296.27,205.19
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,246.08,161.81
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,197.83,121.39
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,150.34,84.95
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,105.6,57.02
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,63.26,41.79
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,49.37,37.9
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,47.85,36.73
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,46.25,35.39
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,42.84,32.33
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,39.28,28.95
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,32.71,22.73
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,25.8,15.38
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,12.57,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,93.45,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,195.47,145.37
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,268.66,216.66
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,350.54,288.53
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,245.7,203.76
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,84.78,66.31
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,102.72,81.42
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,120.49,95.87
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,171.15,138.12
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,235.0,190.08
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,355.22,286.91
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,481.86,384.01
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,678.73,534.3
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,877.88,669.69
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,901.22,680.18
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,930.24,696.38
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,953.14,710.31
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,973.47,722.67
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,988.59,730.3
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,1000.84,736.21
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,1007.68,738.71
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,1011.47,739.42
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,1010.16,738.19
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,1005.79,735.03
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,995.93,729.25
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,983.09,721.6
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,965.9,711.58
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,945.91,699.65
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,921.94,684.57
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,895.46,667.75
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,863.25,647.23
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,829.22,625.22
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,793.72,601.67
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,756.45,576.62
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,715.83,548.02
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,673.75,516.85
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,629.84,484.16
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,585.04,449.88
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,537.98,412.25
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,490.33,373.14
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,441.23,332.48
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,392.42,290.95
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,342.52,247.19
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,293.31,203.58
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,237.46,155.58
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,190.07,115.68
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,143.56,79.8
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,99.39,52.17
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,57.56,44.84
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,49.66,38.16
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,42.95,32.4
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,40.71,30.49
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,37.88,27.94
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,34.93,25.13
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,29.11,19.61
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,22.99,13.04
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,11.23,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,96.11,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,203.76,150.61
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,275.41,222.13
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,355.72,293.11
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,286.23,237.61
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,169.31,138.82
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,199.71,164.32
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,230.23,188.98
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,301.89,247.58
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,364.59,297.74
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,470.04,380.91
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,567.94,455.52
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,730.88,578.08
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,869.52,673.06
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,900.93,691.0
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,930.24,708.29
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,953.41,722.67
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,973.99,735.38
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,987.53,743.85
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,998.12,750.49
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,1005.05,754.42
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,1008.93,756.46
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,1007.71,753.78
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,1003.4,749.22
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,994.09,742.51
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,981.77,733.93
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,965.09,722.53
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,945.58,709.33
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,921.58,693.14
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,895.07,675.27
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,863.24,652.46
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,829.53,628.4
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,793.48,603.58
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,755.65,577.4
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,715.66,548.94
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,674.15,517.83
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,629.61,483.79
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,584.18,448.27
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,536.8,410.43
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,488.91,371.19
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,439.66,330.56
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,390.71,289.03
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,324.87,237.74
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,289.87,213.05
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,245.44,169.42
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,187.99,113.94
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,141.35,78.08
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,97.14,50.56
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,55.39,42.95
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,48.06,36.76
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,46.01,35.1
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,39.95,29.82
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,36.68,26.88
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,33.23,23.63
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,27.8,18.46
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,22.09,12.26
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,98.79,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,211.96,155.42
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,282.25,227.44
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,361.1,297.52
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,420.78,349.81
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,488.45,406.18
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,330.4,275.07
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,106.16,83.41
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,138.66,110.34
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,171.46,136.7
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,234.06,186.91
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,287.37,228.54
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,331.85,262.78
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,376.62,296.7
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,519.07,406.48
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,666.18,514.21
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,827.29,631.87
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,959.65,718.02
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,973.69,723.41
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,984.83,728.1
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,991.96,732.14
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,996.04,734.34
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,994.56,732.07
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,990.01,727.93
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,981.42,722.25
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,969.82,714.69
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,953.3,703.97
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,933.95,691.45
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,910.61,676.27
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,884.71,659.37
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,853.8,637.77
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,820.92,614.8
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,785.7,592.47
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,748.64,568.56
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,708.91,540.91
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,667.61,510.21
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,623.23,476.38
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,577.9,441.03
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,531.13,403.83
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,483.83,365.2
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,434.55,324.63
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,385.51,283.12
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,335.88,239.85
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,287.07,196.83
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,238.21,154.59
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,183.86,109.46
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,137.26,73.92
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,93.08,46.8
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,50.98,38.77
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,44.13,33.02
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,42.32,31.58
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,40.42,29.98
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,33.9,24.21
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,30.74,21.24
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,25.64,16.43
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,20.28,10.62
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,9.95,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,99.76,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,215.47,154.92
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,284.87,226.78
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,359.06,292.37
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,422.47,346.92
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,489.79,402.32
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,546.6,446.99
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,605.02,490.16
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,656.13,527.22
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,707.46,563.56
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,744.16,587.37
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,786.67,615.01
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,824.32,638.32
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,860.39,660.19
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,890.33,677.9
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,918.08,694.04
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,940.49,707.85
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,960.31,719.99
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,973.05,727.88
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,982.68,733.87
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,989.74,737.88
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,993.79,740.02
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,993.66,738.11
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,990.48,734.32
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,981.41,728.18
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,969.32,720.16
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,953.68,710.18
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,935.13,698.28
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,912.6,683.69
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,887.44,667.27
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,857.44,647.44
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,825.28,625.99
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,791.13,603.95
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,754.94,580.2
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,715.54,552.74
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,674.39,521.74
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,631.03,489.15
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,586.45,454.71
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,539.9,416.86
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,492.58,377.37
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,443.05,335.69
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,393.44,292.78
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,343.57,248.3
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,294.24,203.85
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,243.8,159.41
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,194.78,117.75
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,147.0,81.0
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,94.33,47.21
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,50.35,38.72
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,44.34,33.63
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,42.91,32.5
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,41.44,31.26
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,38.56,28.65
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,32.55,23.12
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,27.5,18.22
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,22.22,12.21
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,10.88,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,101.75,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,220.07,157.96
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,293.07,235.44
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,375.07,308.46
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,438.13,363.65
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,509.59,423.05
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,569.59,469.67
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,631.37,514.3
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,684.44,551.32
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,737.71,587.23
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,776.86,612.06
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,821.93,640.6
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,860.61,663.93
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,897.59,685.69
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,928.66,703.05
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,957.49,718.7
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,980.5,732.19
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,1000.79,743.95
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,1015.06,750.38
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,1026.2,754.87
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,1032.91,758.58
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,1036.45,760.41
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,1034.33,757.72
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,1028.99,753.09
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,1019.47,747.31
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,1006.79,739.55
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,989.18,728.98
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,968.64,716.44
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,944.35,700.67
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,917.4,683.1
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,885.84,661.36
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,852.18,638.12
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,815.15,613.18
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,776.19,586.75
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,734.76,558.11
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,691.79,526.31
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,645.83,491.3
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,598.85,454.75
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,550.55,416.42
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,501.7,376.66
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,450.68,334.83
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,399.86,292.02
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,348.27,247.29
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,297.53,202.85
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,246.9,159.34
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,190.8,113.08
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,142.3,76.51
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,96.4,48.87
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,53.16,40.49
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,48.29,36.5
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,46.22,34.84
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,40.14,29.6
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,37.27,27.09
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,34.27,24.31
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,28.41,18.77
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,22.24,12.02
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,10.9,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,79.62,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,208.55,145.73
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,282.49,223.15
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,365.78,295.48
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,431.94,351.41
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,499.11,405.79
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,559.07,451.05
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,620.84,494.17
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,673.69,529.93
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,726.8,564.73
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,772.17,593.07
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,809.53,615.28
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,848.14,638.58
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,885.13,660.43
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,916.09,678.05
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,944.78,694.11
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,968.04,707.95
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,988.62,720.17
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,1000.96,726.49
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,1010.11,730.92
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,1017.18,734.93
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,1021.14,737.12
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,1019.96,734.75
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,1015.63,730.56
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,1006.72,725.02
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,994.73,717.63
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,977.34,707.4
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,957.1,695.33
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,933.23,680.38
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,906.75,663.72
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,877.25,645.74
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,845.34,625.91
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,808.99,602.18
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,770.71,576.93
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,729.53,549.15
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,686.83,518.21
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,641.56,485.38
