Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,595.28,450.79
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,546.84,412.69
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,497.88,373.11
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,447.37,331.87
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,397.01,289.56
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,345.75,245.15
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,295.21,200.88
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,244.7,157.57
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,188.71,111.49
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,140.56,75.22
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,94.8,47.83
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,51.12,38.73
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,46.73,35.14
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,44.6,33.43
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,42.36,31.53
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,35.69,25.71
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,32.61,22.86
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,27.13,17.66
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,21.37,11.23
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,10.49,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,81.63,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,212.51,148.05
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,286.07,229.08
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,368.3,302.54
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,431.57,358.08
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,503.58,418.12
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,563.17,465.58
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,624.43,511.01
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,678.9,549.59
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,733.68,587.14
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,779.96,616.2
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,818.14,638.64
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,857.39,662.2
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,895.03,684.08
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,927.22,702.22
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,957.12,718.58
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,980.41,731.77
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,1001.01,743.2
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,1017.16,750.3
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,1030.36,755.52
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,1036.59,756.89
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,1039.64,756.4
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,1038.52,753.4
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,1034.15,748.5
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,1024.08,742.12
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,1010.86,733.85
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,992.68,722.45
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,971.58,709.22
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,947.24,693.89
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,920.23,676.77
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,886.6,655.53
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,851.07,632.83
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,814.22,608.67
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,775.48,582.99
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,733.54,554.34
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,690.15,522.78
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,644.16,488.18
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,597.22,452.03
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,548.09,413.46
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,498.58,373.52
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,447.86,332.18
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,397.41,289.87
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,346.25,245.63
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,295.99,201.74
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,238.57,153.14
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,189.68,112.77
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,141.53,76.71
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,95.99,49.65
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,53.14,40.48
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,49.96,37.95
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,47.55,36.0
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,40.99,30.33
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,37.75,27.44
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,34.35,24.25
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,28.5,18.73
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,22.36,11.82
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,10.98,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,74.61,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,196.23,132.54
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,272.85,215.27
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,357.72,289.1
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,425.58,346.23
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,498.09,404.11
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,555.68,447.15
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,619.22,490.72
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,673.27,525.99
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,727.62,559.94
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,774.94,587.2
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,821.49,612.98
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,853.88,629.79
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,891.89,649.99
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,923.16,665.06
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,952.21,678.56
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,975.96,692.35
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,997.03,704.6
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,1008.27,709.56
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,1016.12,712.68
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,1023.53,718.07
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,1027.83,721.65
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,1027.01,721.66
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,1023.03,719.72
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,1013.48,714.96
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,1000.87,708.35
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,983.86,697.61
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,963.99,685.08
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,939.56,670.96
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,912.58,655.09
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,882.5,637.51
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,849.99,618.03
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,813.57,595.27
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,775.23,570.93
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,733.33,543.02
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,689.97,512.32
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,644.02,479.7
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,597.12,445.34
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,548.03,407.47
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,498.55,368.22
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,447.88,327.01
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,397.47,284.94
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,346.2,241.47
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,295.88,198.34
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,238.59,150.71
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,189.82,111.17
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,142.13,76.34
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,97.11,50.4
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,54.06,40.75
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,51.64,38.91
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,44.78,33.14
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,42.62,31.34
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,39.46,28.61
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,36.17,25.59
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,29.48,19.36
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,22.42,11.6
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,77.63,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,202.21,132.97
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,281.02,220.0
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,367.46,294.67
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,435.19,351.33
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,503.78,405.94
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,565.44,451.37
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,628.95,494.03
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,683.02,529.78
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,737.37,564.52
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,784.67,593.35
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,823.89,616.07
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,862.92,638.27
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,900.29,658.95
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,931.92,676.54
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,961.29,692.63
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,985.32,705.3
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,1006.62,716.33
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,1020.83,723.95
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,1031.91,729.76
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,1038.57,733.54
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,1042.04,735.54
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,1039.85,733.58
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,1034.43,729.74
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,1025.31,725.12
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,1013.03,718.57
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,995.27,708.6
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,974.56,696.75
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,950.16,681.95
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,923.09,665.39
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,889.72,645.12
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,854.38,623.34
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,817.4,601.0
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,778.52,577.03
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,736.45,548.53
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,692.92,517.36
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,646.49,483.12
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,599.15,447.35
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,550.32,409.7
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,501.1,370.65
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,449.66,329.43
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,398.53,287.25
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,347.15,243.47
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,290.08,195.0
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,239.18,152.07
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,190.21,112.27
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,142.0,77.03
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,96.61,50.91
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,54.24,41.26
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,48.3,36.36
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,46.35,34.81
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,44.27,33.06
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,40.77,30.01
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,37.12,26.63
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,30.46,20.35
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,23.45,12.36
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,11.53,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,10.01,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,19.5,7.71
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,39.83,27.1
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,58.97,43.9
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,83.53,65.29
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,108.38,86.73
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,141.74,114.67
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,167.88,136.06
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,182.62,147.36
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,186.35,149.5
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,231.37,185.12
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,265.89,211.58
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,403.57,320.32
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,546.77,427.55
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,756.55,583.56
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,944.54,707.79
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,968.86,718.78
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,990.57,729.85
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,1006.64,737.91
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,1019.73,744.19
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,1026.68,748.08
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,1030.52,750.17
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,999.73,728.73
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,962.53,703.5
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,930.42,681.32
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,897.1,657.32
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,940.95,690.77
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,968.16,708.45
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,943.53,692.01
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,916.29,674.36
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,883.69,653.12
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,849.16,630.53
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,811.79,605.89
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,772.62,579.83
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,730.86,550.54
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,687.74,519.03
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,641.73,485.67
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,594.86,450.7
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,546.0,412.37
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,497.0,372.9
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,446.45,331.25
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,390.49,284.59
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,339.27,240.71
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,289.48,197.6
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,234.8,158.72
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,205.55,143.12
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,175.85,122.29
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,141.73,100.92
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,84.58,68.0
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,54.25,42.01
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,52.2,40.31
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,50.03,38.39
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,45.96,34.74
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,41.7,30.71
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,33.82,23.28
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,24.35,12.9
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,14.77,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,60.89,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,163.05,101.48
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,243.82,192.31
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,330.87,268.99
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,216.55,178.25
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,53.14,39.42
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,65.89,50.28
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,78.58,60.73
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,102.32,80.13
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,126.0,99.09
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,257.33,206.62
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,399.18,316.6
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,413.61,324.42
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,426.55,331.78
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,693.77,534.4
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,940.32,698.21
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,964.57,708.75
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,986.22,720.32
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,1001.7,727.98
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,1014.24,733.9
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,1022.21,739.17
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,1027.07,742.61
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,1025.83,742.29
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,1021.42,740.08
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,1012.39,734.42
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,1000.26,726.9
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,982.74,715.13
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,962.36,701.55
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,938.33,687.35
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,911.7,671.4
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,881.34,652.04
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,848.69,631.03
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,812.31,606.98
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,774.01,581.46
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,732.8,552.98
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,689.89,521.81
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,643.74,487.24
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,596.62,451.1
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,547.9,412.82
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,498.6,373.02
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,447.72,331.62
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,397.05,289.16
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,345.22,244.48
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,294.24,200.06
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,236.38,151.17
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,187.07,110.67
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,138.46,74.8
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,92.54,48.54
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,52.04,39.71
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,51.04,39.07
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,44.6,33.58
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,42.83,32.08
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,39.26,28.86
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,35.51,25.32
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,29.71,19.74
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,23.64,12.13
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,13.82,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,63.11,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,167.32,100.7
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,252.26,199.71
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,343.25,280.77
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,228.16,189.04
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,60.79,46.07
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,75.09,58.25
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,89.29,69.99
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,114.61,90.75
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,139.83,111.04
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,185.45,148.11
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,244.07,194.69
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,285.64,227.17
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,327.37,259.34
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,652.34,516.51
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,944.33,720.82
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,967.54,732.7
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,988.07,745.29
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,1001.29,751.62
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,1011.35,755.99
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,1017.87,759.16
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,1021.29,760.44
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,1019.64,757.48
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,1014.83,752.61
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,1004.91,745.94
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,991.93,737.37
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,974.55,726.31
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,954.29,713.35
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,929.96,697.31
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,903.04,679.5
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,871.47,658.44
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,837.85,635.87
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,801.1,610.96
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,762.51,584.56
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,721.51,555.07
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,678.88,523.05
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,633.51,489.12
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,587.23,453.5
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,539.08,414.61
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,490.34,374.2
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,440.0,332.15
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,389.93,289.15
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,338.76,244.06
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,288.51,199.36
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,231.53,150.28
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,183.1,109.86
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,135.69,74.54
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,91.04,49.05
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,52.82,40.91
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,47.0,35.99
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,45.37,34.61
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,43.65,33.07
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,40.13,29.87
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,36.46,26.35
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,29.77,19.94
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,22.74,11.29
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,64.15,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,169.1,96.99
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,250.93,198.27
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,337.69,276.39
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,221.56,183.75
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,55.39,41.51
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,69.19,53.27
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,82.91,64.65
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,116.56,92.69
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,150.43,120.45
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,186.08,149.25
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,234.05,187.39
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,290.7,232.02
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,347.94,276.05
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,654.07,518.2
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,926.76,709.52
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,950.34,721.62
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,971.28,734.16
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,985.69,740.93
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,997.09,745.82
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,1004.23,749.41
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,1008.28,751.11
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,1007.74,748.91
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,1004.03,744.78
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,994.75,738.13
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,982.4,729.59
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,966.04,718.9
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,946.77,706.31
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,922.5,690.39
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,895.62,672.7
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,865.91,653.02
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,833.68,631.51
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,797.58,606.91
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,759.48,580.76
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,718.01,551.56
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,674.81,519.06
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,629.4,484.12
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,582.91,447.5
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,534.25,408.32
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,484.91,367.54
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,434.12,324.57
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,383.47,280.68
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,331.64,235.14
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,280.48,189.79
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,229.87,145.94
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,180.83,105.35
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,132.42,69.81
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,86.25,44.15
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,40.41,29.89
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,39.26,29.05
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,37.62,27.65
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,35.9,26.11
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,33.22,23.67
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,30.49,21.02
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,25.22,15.93
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,18.12,7.55
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,10.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,71.81,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,185.39,100.31
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,268.67,211.4
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,351.48,286.91
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,259.76,214.77
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,104.76,83.49
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,136.95,110.78
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,162.01,131.39
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,262.88,215.88
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,357.52,292.91
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,594.04,482.67
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,805.82,636.09
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,844.5,658.72
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,881.5,681.24
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,911.8,698.79
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,939.67,714.56
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,962.63,728.28
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,982.9,740.24
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,996.72,746.53
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,1007.43,750.88
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,1014.76,754.55
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,1018.92,756.29
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,1016.54,754.35
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,1010.95,750.46
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,1001.59,743.78
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,989.11,735.18
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,971.7,723.83
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,951.38,710.61
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,927.37,694.56
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,900.71,676.74
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,868.62,654.28
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,834.51,630.4
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,797.88,605.59
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,759.35,579.28
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,718.37,550.36
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,675.54,518.51
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,629.88,483.68
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,583.24,447.21
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,534.72,408.34
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,485.45,367.79
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,434.46,324.82
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,383.68,280.96
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,332.4,235.89
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,281.64,190.89
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,230.88,147.04
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,181.76,106.54
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,133.13,70.82
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,79.31,39.05
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,42.67,31.73
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,41.63,31.0
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,39.28,29.05
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,36.81,26.91
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,33.73,24.11
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,30.56,21.07
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,25.31,15.97
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,18.2,7.3
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,71.92,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,184.84,92.5
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,269.1,210.91
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,352.34,287.08
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,420.98,347.44
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,494.15,408.85
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,555.46,458.29
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,618.82,505.57
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,672.35,543.13
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,719.5,574.62
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,766.03,604.94
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,811.81,633.88
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,850.83,657.36
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,888.16,679.23
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,919.57,696.67
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,948.72,712.38
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,972.05,724.61
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,992.63,735.03
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,1005.82,741.22
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,1015.63,745.38
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,1022.41,748.6
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,1026.02,749.93
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,1025.84,748.09
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,1022.43,744.33
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,1012.93,738.24
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,1000.26,730.23
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,982.99,719.8
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,962.71,707.41
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,938.28,691.84
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,911.13,674.43
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,880.13,654.39
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,846.73,632.61
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,809.41,607.99
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,770.06,581.74
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,727.7,552.83
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,683.7,520.54
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,637.49,485.57
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,590.17,448.83
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,540.59,409.39
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,490.39,368.34
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,438.8,325.67
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,387.33,281.89
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,334.79,235.95
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,283.01,190.29
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,231.67,146.08
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,181.9,105.26
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,132.34,69.47
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,85.1,44.07
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,42.05,31.19
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,40.97,30.42
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,39.4,29.09
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,37.77,27.63
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,34.28,24.52
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,30.66,21.13
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,25.4,16.0
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,18.28,6.99
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,72.1,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,184.5,83.47
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,270.37,211.4
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,354.27,288.93
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,319.09,264.07
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,256.06,212.62
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,295.49,245.82
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,335.37,278.02
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,533.17,439.46
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,721.26,580.09
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,767.98,608.78
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,813.93,637.01
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,852.5,661.73
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,889.37,684.95
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,920.94,702.89
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,950.22,719.06
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,973.67,731.58
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,994.36,742.26
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,1009.04,748.98
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,1020.53,753.73
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,1027.99,757.89
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,1032.21,760.1
