Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,1031.16,757.55
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,1026.83,753.04
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,1017.77,747.48
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,1005.48,739.89
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,988.12,729.03
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,967.71,716.17
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,943.47,700.42
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,916.42,682.77
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,883.93,661.65
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,849.27,638.91
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,811.85,613.58
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,772.37,586.66
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,731.04,557.77
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,687.82,525.53
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,640.96,490.59
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,593.01,453.81
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,542.81,413.43
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,491.82,371.32
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,439.7,327.81
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,387.71,283.2
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,334.94,236.67
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,282.81,190.38
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,230.46,145.12
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,179.68,103.4
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,129.86,67.41
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,82.4,42.34
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,41.03,30.31
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,40.29,29.83
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,38.67,28.51
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,37.0,27.07
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,33.92,24.25
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,30.76,21.2
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,25.0,15.62
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,19.01,7.03
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,70.59,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,180.34,70.94
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,267.49,207.34
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,351.84,284.43
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,422.87,346.21
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,498.69,408.89
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,560.69,458.09
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,624.73,504.96
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,680.0,543.22
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,735.56,580.27
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,775.78,604.01
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,821.86,631.14
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,861.61,654.78
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,899.64,676.89
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,931.44,694.5
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,960.9,710.43
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,984.48,722.42
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,1005.23,732.62
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,1018.54,738.77
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,1028.58,743.01
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,1035.95,747.15
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,1040.08,749.4
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,1038.34,746.64
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,1033.34,742.0
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,1023.7,736.61
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,1010.84,729.23
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,993.36,717.52
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,972.84,703.91
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,947.63,688.61
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,919.69,671.43
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,887.35,651.22
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,852.78,629.32
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,814.95,604.7
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,775.14,578.49
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,732.74,549.54
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,688.74,517.64
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,641.41,483.1
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,593.07,446.78
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,543.16,407.48
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,492.79,366.68
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,440.74,323.46
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,388.87,279.35
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,336.21,233.97
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,284.55,189.15
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,232.99,145.61
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,176.0,99.98
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,127.08,65.7
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,80.99,42.26
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,49.39,37.12
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,48.26,36.34
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,46.18,34.66
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,40.12,29.42
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,36.84,26.51
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,33.43,23.29
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,27.06,17.15
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,20.37,7.23
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,11.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,60.55,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,157.19,49.42
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,247.07,187.88
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,338.54,268.9
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,408.93,328.95
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,480.63,387.51
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,543.36,435.61
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,608.29,481.78
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,663.63,519.45
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,719.4,556.12
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,767.49,586.25
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,807.75,610.29
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,847.67,634.25
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,885.99,656.76
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,918.32,673.75
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,948.38,689.09
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,971.94,701.51
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,992.77,712.26
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,1007.97,720.18
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,1020.07,726.27
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,1027.41,730.31
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,1031.52,732.51
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,1029.45,730.76
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,1024.11,727.03
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,1015.01,721.91
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,1002.71,714.84
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,984.5,704.06
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,963.34,691.41
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,938.84,676.16
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,911.61,659.12
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,879.54,638.85
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,845.26,617.0
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,808.2,594.3
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,769.15,569.95
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,727.16,540.98
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,683.6,509.44
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,636.74,474.59
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,588.89,438.14
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,539.5,399.71
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,489.65,359.82
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,437.94,318.05
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,386.48,275.3
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,334.19,230.69
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,282.84,186.58
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,224.4,138.19
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,174.64,98.7
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,126.02,65.16
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,80.25,42.45
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,51.01,38.27
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,49.97,37.66
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,43.23,31.96
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,40.99,30.04
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,37.33,26.81
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,33.52,23.24
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,26.69,16.69
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,19.5,5.93
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,11.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,51.47,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,136.05,30.69
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,227.05,171.78
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,318.95,253.46
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,390.86,314.6
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,468.42,377.32
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,531.85,426.19
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,594.37,471.27
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,650.52,509.09
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,707.21,545.75
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,756.39,575.35
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,804.95,603.6
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,845.87,627.16
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,877.69,644.38
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,910.74,663.08
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,941.65,680.21
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,965.93,694.42
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,987.52,707.06
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,1003.78,715.91
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,1017.03,722.99
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,1023.71,727.5
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,1027.2,730.2
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,1026.49,728.96
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,1022.52,725.8
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,1012.41,719.67
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,999.15,711.7
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,981.86,700.48
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,961.59,687.39
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,936.66,672.64
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,909.04,656.05
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,876.52,636.12
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,841.79,614.52
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,804.41,591.73
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,765.08,567.3
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,722.64,538.29
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,678.74,506.76
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,631.84,472.97
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,583.99,437.42
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,534.43,398.63
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,484.5,358.46
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,433.03,316.6
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,381.87,273.81
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,329.79,229.08
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,278.77,185.02
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,220.97,136.9
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,171.84,97.81
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,123.79,64.63
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,78.69,42.57
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,51.85,39.08
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,50.86,38.43
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,44.06,32.67
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,41.88,30.8
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,37.84,27.23
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,33.61,23.29
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,26.8,16.71
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,19.61,5.14
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,11.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,49.93,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,131.74,16.6
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,225.36,172.0
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,319.39,258.05
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,391.62,321.01
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,469.53,385.71
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,324.68,267.84
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,115.67,91.26
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,154.45,123.67
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,205.03,164.38
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,331.22,266.17
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,464.58,368.24
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,681.3,531.8
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,880.97,665.69
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,913.38,681.82
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,943.57,698.24
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,967.89,710.73
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,989.52,721.48
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,1002.98,727.8
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,1013.2,732.26
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,1020.69,735.8
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,1025.03,737.51
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,1023.81,735.21
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,1019.34,731.06
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,1010.15,725.48
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,997.8,718.04
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,980.55,706.19
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,960.35,692.56
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,935.5,676.76
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,908.01,659.29
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,876.37,639.59
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,842.45,618.24
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,805.57,594.72
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,766.73,569.64
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,724.79,540.58
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,681.23,509.29
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,634.3,474.5
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,586.44,438.11
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,536.92,399.69
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,486.73,359.58
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,434.95,317.54
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,383.46,274.57
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,331.04,229.61
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,279.29,184.93
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,220.78,136.34
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,170.96,96.85
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,121.75,62.94
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,75.14,40.39
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,49.63,37.35
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,48.52,36.58
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,46.03,34.54
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,39.6,28.96
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,35.87,25.64
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,31.97,21.98
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,25.08,15.3
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,17.8,3.22
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,10.48,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,53.57,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,139.3,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,231.25,172.01
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,322.27,253.8
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,394.18,314.39
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,471.77,376.35
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,534.57,423.72
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,596.31,467.31
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,652.69,505.06
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,709.61,541.75
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,758.01,570.28
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,805.65,597.4
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,846.67,619.7
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,878.57,635.64
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,911.49,651.71
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,942.18,666.05
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,966.43,678.64
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,987.99,689.67
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,1002.96,697.83
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,1014.85,704.27
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,1022.45,708.64
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,1026.85,711.26
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,1026.03,710.43
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,1021.96,707.74
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,1012.24,703.11
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,999.36,696.59
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,981.99,687.3
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,961.65,676.13
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,936.65,661.95
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,908.97,645.95
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,875.48,626.04
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,840.0,604.6
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,802.84,581.35
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,763.77,556.58
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,721.32,527.86
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,677.34,497.09
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,630.68,463.99
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,583.1,429.2
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,533.72,391.37
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,483.86,352.05
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,431.98,310.67
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,380.46,268.4
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,328.82,224.8
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,271.37,176.61
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,219.89,134.19
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,170.43,95.76
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,122.05,63.3
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,76.43,42.17
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,53.26,39.87
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,47.06,34.86
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,44.27,32.57
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,41.28,30.0
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,37.21,26.43
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,32.96,22.48
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,25.18,15.09
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,16.93,1.57
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,32.54,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,89.34,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,173.36,127.65
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,253.5,201.01
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,325.04,262.12
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,400.8,324.2
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,463.97,373.77
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,529.93,423.07
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,587.25,464.36
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,645.67,503.95
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,694.71,535.07
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,743.52,565.19
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,785.57,590.46
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,822.09,611.57
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,856.88,631.91
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,889.78,650.8
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,915.26,664.77
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,938.3,677.2
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,946.63,680.32
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,951.51,681.53
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,961.0,687.15
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,967.58,690.99
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,969.55,690.71
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,968.55,688.71
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,959.88,683.39
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,948.31,676.4
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,933.62,666.18
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,916.1,654.26
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,892.62,639.87
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,866.73,623.92
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,835.23,604.65
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,805.65,586.46
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,770.22,564.91
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,733.09,541.09
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,693.41,513.57
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,652.1,484.14
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,607.32,451.86
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,561.78,418.07
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,514.51,381.39
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,461.72,339.66
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,411.66,299.19
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,362.2,258.15
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,311.85,215.2
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,262.12,172.57
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,213.01,131.98
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,166.1,95.54
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,119.29,64.05
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,74.77,43.26
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,49.19,36.82
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,47.77,35.79
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,44.65,33.19
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,41.3,30.29
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,36.83,26.32
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,32.12,21.94
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,24.33,14.41
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,16.07,0.0
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,9.53,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,46.4,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,121.79,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,212.74,157.0
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,300.99,240.2
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,370.83,301.12
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,446.44,363.92
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,371.26,303.44
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,257.55,209.5
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,469.2,381.7
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,682.3,539.02
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,729.74,566.6
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,776.61,594.35
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,816.97,618.49
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,848.45,636.25
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,880.2,654.02
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,909.84,670.17
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,933.83,683.22
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,955.21,694.63
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,970.44,702.84
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,982.7,709.28
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,989.9,713.33
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,993.97,715.58
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,992.9,713.95
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,988.65,710.43
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,978.84,704.28
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,965.94,696.29
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,948.18,684.43
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,927.56,670.76
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,902.82,656.56
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,875.49,640.57
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,842.36,619.35
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,807.44,596.79
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,771.05,572.74
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,732.87,547.28
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,691.75,517.97
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,649.16,486.91
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,603.68,453.66
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,557.38,418.8
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,509.38,381.0
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,460.99,341.81
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,410.89,300.73
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,361.18,258.9
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,311.1,215.72
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,255.23,168.05
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,206.05,126.95
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,158.94,90.08
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,112.89,59.42
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,69.74,40.4
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,51.71,39.17
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,45.65,34.1
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,43.19,32.07
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,40.58,29.79
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,36.08,25.71
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,31.35,21.24
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,23.52,13.63
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,15.22,0.0
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,35.41,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,96.5,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,182.3,132.77
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,263.58,210.36
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,333.19,271.22
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,408.71,334.42
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,470.28,384.08
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,534.62,433.67
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,590.85,474.32
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,648.12,513.69
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,696.51,544.61
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,741.03,571.88
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,782.49,597.4
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,822.65,621.54
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,856.31,641.44
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,888.04,659.91
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,912.9,673.71
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,927.19,680.64
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,944.44,689.67
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,958.94,696.93
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,966.69,701.31
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,971.45,703.96
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,972.07,704.11
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,969.65,702.46
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,961.39,697.19
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,950.13,690.11
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,934.81,679.17
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,916.6,666.45
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,893.1,652.91
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,867.03,637.6
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,837.19,618.43
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,805.05,597.61
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,768.53,573.32
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,730.17,547.62
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,689.72,518.68
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,647.61,487.81
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,602.52,454.62
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,556.55,419.78
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,508.34,381.48
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,459.48,341.59
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,409.3,300.26
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,359.45,258.09
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,308.81,214.07
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,258.83,170.51
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,202.32,123.41
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,154.58,85.98
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,107.22,54.5
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,62.28,35.17
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,45.97,34.38
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,44.71,33.44
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,41.65,30.8
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,38.44,27.92
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,31.63,21.89
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,27.97,18.42
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,21.38,11.82
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,14.41,0.0
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,48.18,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,124.28,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,219.61,158.74
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,311.06,248.08
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,381.68,310.28
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,458.2,374.3
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,344.61,283.1
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,176.48,142.59
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,288.74,236.07
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,410.29,332.1
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,603.1,480.48
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,788.06,608.18
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,821.45,626.72
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,860.34,650.33
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,891.68,668.48
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,920.81,685.07
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,944.67,700.06
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,965.84,713.37
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,981.66,721.88
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,994.48,728.55
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,1001.22,732.26
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,1004.78,734.1
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,1002.75,731.59
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,997.47,727.13
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,987.48,720.65
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,974.35,712.26
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,956.75,701.03
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,936.2,687.92
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,911.45,672.97
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,884.01,656.18
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,852.11,635.4
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,817.96,612.98
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,781.12,587.94
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,742.3,561.41
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,700.01,531.0
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,656.13,498.28
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,610.26,464.0
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,563.35,427.93
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,514.1,388.43
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,464.28,347.36
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,413.15,304.72
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,362.19,261.07
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,310.36,215.63
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,259.26,170.74
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,208.5,127.77
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,159.38,89.16
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,103.65,51.4
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,57.73,32.78
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,43.08,32.16
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,41.67,31.07
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,39.31,29.08
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,36.85,26.89
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,33.35,23.63
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,27.26,17.94
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,20.61,11.17
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,13.58,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,47.56,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,104.37,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,219.45,157.0
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,312.32,250.1
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,383.35,313.4
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,456.37,375.55
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,310.77,257.67
