Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,98.29,77.21
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,159.98,129.3
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,216.04,175.23
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,290.57,235.43
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,380.87,305.76
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,629.63,500.06
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,863.98,661.45
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,895.83,677.22
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,925.49,693.64
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,949.54,706.23
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,970.87,717.04
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,985.7,724.37
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,997.39,729.82
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,1004.64,733.96
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,1008.68,736.21
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,1007.48,733.85
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,1003.02,729.58
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,993.38,723.52
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,980.56,715.55
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,962.74,703.07
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,941.93,688.74
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,916.93,673.04
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,889.22,655.52
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,856.87,634.81
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,822.35,612.51
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,784.85,589.11
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,745.37,564.0
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,703.2,533.85
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,659.38,501.45
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,612.25,466.63
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,564.17,429.97
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,514.98,390.47
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,465.17,349.3
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,413.25,306.0
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,361.65,261.74
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,309.48,215.82
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,258.14,170.56
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,206.86,127.09
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,157.35,88.25
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,101.68,50.86
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,56.02,33.24
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,44.32,33.39
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,43.37,32.71
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,41.08,30.77
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,38.72,28.65
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,31.46,22.06
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,27.35,18.07
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,20.71,11.15
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,13.69,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,7.15,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,84.18,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,199.82,140.14
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,293.66,234.83
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,365.36,298.73
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,443.24,364.76
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,298.96,247.98
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,93.88,73.56
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,136.48,109.43
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,190.36,153.34
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,261.38,210.84
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,347.59,278.3
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,385.62,305.9
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,423.56,333.08
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,680.93,530.81
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,918.52,691.37
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,942.61,703.67
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,964.06,716.66
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,978.84,723.99
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,990.46,729.4
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,998.03,733.71
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,1002.43,736.13
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,1001.63,733.93
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,997.59,729.81
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,988.41,723.9
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,976.06,716.07
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,958.78,703.75
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,938.52,689.58
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,913.62,673.73
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,886.04,656.07
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,854.47,635.65
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,820.65,613.59
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,783.32,590.08
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,744.06,564.89
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,701.39,533.87
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,657.18,500.97
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,610.61,466.17
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,563.06,429.56
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,513.6,389.75
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,463.71,348.43
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,412.27,305.43
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,361.15,261.52
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,308.93,215.67
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,257.75,170.72
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,200.35,122.54
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,151.78,84.69
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,103.76,53.97
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,58.71,37.35
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,49.51,37.94
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,48.42,37.15
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,41.81,31.4
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,39.52,29.34
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,34.94,25.09
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,30.14,20.43
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,22.68,12.5
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,14.77,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,8.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,65.44,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,181.7,124.72
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,279.05,223.21
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,353.87,289.99
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,435.29,359.28
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,282.66,235.28
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,74.14,57.11
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,91.57,71.69
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,108.9,85.7
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,127.73,100.7
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,146.47,115.37
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,185.57,146.51
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,224.98,177.23
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,312.6,245.54
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,389.15,303.14
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,486.78,376.45
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,571.23,437.99
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,805.67,611.07
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,1000.3,737.84
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,1008.29,738.29
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,1013.07,738.9
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,1012.14,736.63
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,1007.94,732.45
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,998.59,725.94
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,986.04,717.55
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,968.47,705.21
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,947.88,691.03
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,922.66,674.73
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,894.74,656.67
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,861.19,633.63
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,825.66,609.27
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,787.45,584.56
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,747.37,557.96
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,704.81,527.67
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,660.76,495.55
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,613.68,460.38
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,565.73,423.58
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,515.74,384.22
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,465.48,343.49
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,413.61,300.99
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,362.18,257.71
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,303.85,208.21
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,252.97,164.46
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,202.48,122.81
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,154.2,86.24
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,107.01,57.19
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,63.2,48.8
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,50.75,38.45
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,49.38,37.52
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,46.67,35.23
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,43.81,32.68
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,39.01,28.31
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,34.0,23.49
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,24.26,13.31
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,13.48,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,8.1,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,55.72,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,167.31,110.04
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,261.67,205.91
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,337.04,271.15
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,419.17,338.29
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,307.63,249.23
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,143.33,113.43
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,239.46,192.72
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,329.53,262.9
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,406.73,319.53
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,473.66,366.71
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,669.99,509.61
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,855.8,629.75
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,890.5,648.19
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,915.28,662.47
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,939.85,676.72
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,961.81,689.31
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,979.08,699.92
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,993.39,708.7
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,1000.66,713.67
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,1004.77,716.85
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,1004.29,716.6
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,1000.56,714.34
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,991.18,709.92
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,978.65,703.48
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,961.24,693.85
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,940.87,682.23
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,916.29,668.59
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,889.01,653.04
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,858.2,634.04
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,824.93,613.12
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,787.29,589.5
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,747.72,563.88
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,704.63,532.85
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,660.1,499.96
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,613.04,465.08
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,565.05,428.37
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,514.97,388.27
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,464.56,346.73
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,412.91,303.6
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,361.61,259.69
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,302.69,208.91
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,250.99,163.84
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,199.82,121.24
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,150.86,84.01
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,102.45,54.22
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,57.0,43.89
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,52.63,40.34
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,46.51,35.16
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,43.65,32.73
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,40.63,30.03
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,36.11,25.82
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,31.39,21.2
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,22.52,11.6
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,15.25,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,50.77,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,164.64,105.75
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,264.14,210.45
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,339.73,278.39
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,422.07,348.99
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,257.92,215.46
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,48.33,35.4
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,62.33,47.2
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,76.71,59.0
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,97.53,75.93
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,118.35,92.59
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,125.29,97.92
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,132.28,103.27
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,163.2,127.77
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,194.2,151.92
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,244.08,191.13
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,294.05,229.78
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,352.54,273.98
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,397.91,307.49
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,418.37,322.27
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,438.32,336.7
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,562.03,430.5
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,680.99,517.58
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,758.34,575.11
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,838.51,633.39
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,826.08,624.4
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,811.58,614.63
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,852.56,648.71
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,878.06,666.28
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,845.89,643.91
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,811.6,620.38
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,773.78,594.25
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,734.13,565.99
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,692.05,534.37
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,648.35,500.87
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,601.94,464.51
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,554.62,426.56
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,505.13,386.06
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,455.19,344.1
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,403.75,300.47
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,352.71,256.11
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,300.94,210.17
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,243.19,159.78
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,192.71,117.3
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,144.33,80.29
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,96.81,51.32
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,52.13,40.19
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,49.88,38.44
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,43.58,33.03
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,41.0,30.8
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,38.27,28.32
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,33.63,23.97
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,28.77,19.18
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,22.34,11.2
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,47.12,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,155.85,95.67
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,251.61,199.7
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,327.73,268.42
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,410.83,340.09
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,253.65,212.09
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,50.19,37.13
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,59.99,45.52
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,69.8,53.66
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,82.35,63.87
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,95.0,74.01
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,106.13,82.92
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,117.25,91.74
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,136.27,106.73
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,155.27,121.5
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,210.91,165.46
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,266.89,208.57
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,347.03,269.52
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,415.14,319.7
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,553.46,423.68
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,689.08,521.09
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,850.66,638.87
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,984.06,726.21
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,974.71,718.65
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,962.33,710.79
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,945.59,698.81
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,925.99,685.05
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,901.03,669.07
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,873.55,651.4
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,841.59,629.79
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,807.47,606.59
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,770.32,583.04
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,731.42,556.58
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,688.54,525.18
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,644.64,492.29
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,595.45,454.85
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,547.58,417.31
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,497.86,377.47
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,448.46,336.74
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,397.75,294.43
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,347.86,251.79
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,297.42,207.96
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,243.15,161.51
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,194.41,121.41
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,148.24,86.88
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,103.92,60.65
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,65.48,51.64
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,63.33,50.05
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,61.01,48.21
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,57.19,44.92
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,51.9,40.16
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,43.92,32.82
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,35.6,24.87
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,23.18,11.19
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,12.39,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,29.53,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,132.89,76.64
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,224.94,177.85
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,300.23,245.84
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,383.41,317.77
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,257.58,214.64
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,76.59,59.43
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,91.31,71.78
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,105.96,83.64
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,113.16,89.15
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,120.49,94.68
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,152.16,120.04
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,183.93,144.98
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,239.13,188.49
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,308.42,241.76
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,441.26,344.59
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,561.45,434.06
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,784.12,600.53
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,976.94,729.13
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,984.51,731.0
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,988.97,732.9
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,988.36,730.76
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,984.55,726.71
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,975.2,720.06
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,962.74,711.53
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,944.95,698.74
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,924.29,684.16
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,899.53,667.78
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,872.15,649.69
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,839.85,628.6
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,805.52,606.0
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,768.39,581.27
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,729.42,553.81
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,686.94,522.75
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,643.08,489.94
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,597.03,455.52
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,550.15,419.38
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,500.9,379.67
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,446.43,334.94
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,394.76,291.64
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,343.71,247.75
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,292.31,202.71
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,242.24,159.1
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,192.38,117.93
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,144.88,82.58
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,93.36,51.41
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,55.4,42.89
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,53.54,41.5
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,51.53,39.89
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,48.11,36.92
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,44.49,33.63
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,38.35,27.92
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,31.9,21.62
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,20.82,8.79
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,12.39,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,49.69,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,163.46,89.18
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,269.96,213.35
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,346.55,283.25
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,430.39,355.32
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,497.51,411.29
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,567.99,467.33
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,447.33,367.57
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,283.54,230.54
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,533.54,434.35
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,783.16,617.05
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,825.11,640.74
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,858.14,659.39
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,891.45,677.88
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,922.61,694.49
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,948.23,707.09
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,971.13,717.73
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,985.97,723.68
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,997.68,727.72
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,1005.5,732.19
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,1010.08,734.75
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,1008.88,732.36
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,1004.38,728.07
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,994.73,722.02
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,981.83,714.03
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,964.32,702.33
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,943.73,688.68
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,918.08,672.54
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,889.66,654.56
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,857.49,632.75
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,822.93,609.29
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,784.06,583.95
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,743.21,556.52
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,699.78,525.28
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,654.75,492.09
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,606.79,455.86
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,557.9,417.9
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,506.54,377.01
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,454.87,334.69
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,402.2,291.01
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,349.9,246.53
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,296.88,200.66
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,245.13,156.27
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,186.53,108.84
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,136.96,72.81
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,88.92,46.43
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,52.18,39.41
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,50.36,38.15
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,44.03,32.87
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,41.43,30.64
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,38.72,28.17
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,33.65,23.53
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,28.35,18.34
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,19.32,6.85
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,11.44,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,43.12,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,151.96,74.86
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,254.95,199.56
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,330.45,268.02
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,413.26,338.39
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,479.5,392.01
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,549.04,445.3
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,439.84,356.28
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,289.16,232.4
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,527.2,422.92
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,763.85,591.89
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,805.52,615.23
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,845.73,639.14
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,872.54,653.65
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,904.7,671.71
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,929.34,685.23
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,951.33,697.08
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,969.7,707.3
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,985.18,715.73
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,992.48,720.42
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,996.57,723.24
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,995.54,722.07
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,991.22,718.87
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,981.21,712.94
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,968.0,705.03
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,950.31,694.68
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,929.6,682.28
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,904.22,666.33
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,876.12,648.49
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,844.49,628.43
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,810.4,606.47
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,772.29,580.98
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,732.19,553.36
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,688.77,521.64
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,643.81,487.98
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,596.11,452.14
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,547.46,414.45
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,496.96,373.42
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,446.08,330.95
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,393.76,286.88
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,341.82,242.09
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,289.29,196.05
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,237.85,151.45
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,179.36,103.86
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,129.97,68.07
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,81.55,41.79
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,46.86,35.01
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,45.62,34.13
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,44.33,33.13
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,41.22,30.44
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,34.71,24.66
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,30.32,20.61
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,25.75,16.05
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,17.58,4.74
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,10.48,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,125.2,53.7
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,253.27,196.65
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,329.1,264.51
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,412.38,333.48
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,477.01,383.39
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,544.66,431.95
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,511.14,404.18
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,471.47,371.63
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,615.45,478.42
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,760.62,574.58
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,802.15,598.12
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,842.23,621.81
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,869.95,636.91
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,903.17,655.56
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,927.8,667.83
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,949.78,678.49
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,966.41,686.87
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,980.07,693.55
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,987.84,698.08
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,992.39,700.85
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,990.84,698.66
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,986.01,694.65
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,975.98,689.81
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,962.78,683.03
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,944.26,672.32
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,922.78,659.59
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,897.52,644.92
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,869.56,628.36
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,837.64,609.49
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,803.46,588.77
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,765.31,564.61
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,725.24,537.92
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,682.03,507.63
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,637.51,475.45
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,590.58,441.03
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,542.75,404.79
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,492.57,364.88
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,442.3,323.77
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,390.58,281.03
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,339.32,237.65
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,281.08,188.25
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,230.63,145.37
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,180.26,105.07
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,132.24,71.19
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,86.34,47.64
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,51.61,38.77
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,49.93,37.63
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,48.13,36.28
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,45.34,33.89
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,42.45,31.24
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,36.21,25.54
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,29.66,19.13
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,18.12,3.7
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,8.58,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,106.38,37.43
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,219.98,170.5
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,296.09,239.65
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,379.85,311.03
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,447.01,366.42
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,517.74,421.99
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,483.22,392.14
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,428.86,346.74
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,589.07,470.28
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,738.2,574.55
