Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,781.12,600.04
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,822.72,625.18
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,858.15,645.69
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,891.64,664.65
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,917.05,680.08
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,932.04,688.8
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,949.97,698.32
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,965.07,706.01
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,973.03,710.57
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,977.86,713.33
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,977.57,711.57
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,974.07,707.94
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,964.55,701.93
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,951.9,694.06
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,934.85,682.63
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,914.84,669.3
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,889.81,653.48
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,862.14,635.88
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,829.65,615.36
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,794.99,593.14
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,757.76,569.39
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,718.65,542.7
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,675.56,511.32
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,631.05,478.12
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,584.37,442.23
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,536.84,404.75
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,487.4,364.82
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,437.61,323.52
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,385.94,280.39
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,328.65,232.04
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,276.83,186.98
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,226.24,143.51
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,176.09,103.17
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,128.29,69.51
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,81.63,45.7
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,54.13,41.48
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,47.11,35.59
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,45.16,34.01
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,41.83,31.1
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,38.32,27.89
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,32.79,22.72
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,27.01,16.88
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,13.16,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,110.3,29.51
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,223.59,172.24
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,300.14,242.24
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,384.48,314.1
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,265.24,218.32
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,88.3,68.66
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,106.72,84.0
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,124.98,98.61
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,169.46,134.81
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,226.43,180.0
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,345.04,273.88
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,454.15,356.54
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,674.16,522.62
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,880.31,662.95
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,907.2,675.69
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,931.54,688.65
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,954.07,701.03
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,966.29,706.74
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,974.63,711.54
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,979.83,714.48
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,978.53,713.38
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,974.04,710.42
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,964.87,704.56
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,952.59,696.82
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,935.04,684.4
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,914.6,670.2
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,889.58,654.31
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,861.95,636.67
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,828.78,615.22
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,793.69,592.34
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,756.09,568.42
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,716.7,541.34
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,674.51,510.54
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,630.91,477.94
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,584.58,442.28
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,537.48,405.12
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,483.36,361.86
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,432.88,320.11
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,381.15,276.98
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,330.18,233.51
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,279.03,189.23
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,229.36,146.86
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,179.61,107.31
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,126.53,69.85
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,80.78,47.24
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,57.03,44.18
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,54.84,42.49
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,52.48,40.56
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,48.23,36.84
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,43.74,32.72
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,36.16,25.69
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,28.15,17.75
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,13.74,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,107.02,17.33
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,217.96,167.66
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,295.04,239.02
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,380.05,311.92
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,319.44,263.41
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,222.93,182.73
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,258.34,211.79
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,294.24,240.0
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,520.49,421.45
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,743.57,583.45
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,786.64,608.41
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,828.36,633.48
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,863.58,654.09
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,896.78,673.1
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,922.18,687.29
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,937.08,694.61
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,954.22,703.56
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,968.43,710.63
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,976.21,715.58
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,980.85,718.67
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,980.35,717.16
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,976.65,713.71
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,966.45,707.05
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,953.14,698.5
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,936.27,688.15
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,916.42,675.82
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,891.15,659.49
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,863.22,641.36
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,831.65,620.69
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,797.63,598.23
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,759.85,572.73
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,720.14,544.19
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,677.18,512.41
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,632.73,478.81
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,585.18,441.96
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,536.74,403.51
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,486.52,362.85
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,435.95,320.8
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,383.85,277.11
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,332.21,232.86
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,273.56,182.6
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,222.43,138.96
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,171.51,98.38
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,122.94,65.23
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,75.93,43.43
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,54.55,41.51
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,47.5,35.62
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,45.55,34.05
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,42.22,31.15
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,38.72,27.95
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,32.29,22.06
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,25.52,15.24
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,12.5,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,107.66,3.32
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,221.48,168.66
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,298.19,240.47
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,382.91,313.16
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,451.68,369.69
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,524.3,426.38
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,583.05,470.29
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,643.14,512.43
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,691.2,543.17
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,743.06,575.51
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,785.36,601.64
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,826.28,626.34
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,860.64,646.17
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,892.97,664.4
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,910.96,673.6
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,933.95,686.26
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,951.3,695.18
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,965.8,702.37
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,973.31,706.55
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,977.62,708.89
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,976.23,706.33
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,971.6,701.89
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,961.93,695.74
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,949.09,687.67
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,931.2,676.9
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,910.31,664.18
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,885.37,648.33
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,857.71,630.65
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,821.98,607.49
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,784.62,583.07
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,747.19,558.27
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,707.93,530.23
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,666.0,499.73
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,622.41,467.24
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,575.35,431.17
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,527.48,393.54
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,478.0,353.8
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,427.98,312.49
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,376.42,269.55
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,319.15,221.43
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,267.34,176.69
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,216.56,133.64
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,166.24,94.26
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,118.27,62.33
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,71.54,41.53
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,53.08,40.08
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,46.14,34.38
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,44.13,32.81
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,40.74,29.85
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,37.16,26.57
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,31.12,20.94
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,24.77,14.32
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,12.17,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,114.91,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,240.02,180.85
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,318.39,255.4
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,405.03,329.58
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,308.16,252.57
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,159.83,128.62
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,188.02,151.89
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,216.32,174.29
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,253.94,203.4
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,291.88,231.98
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,577.94,457.76
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,839.31,641.18
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,872.71,658.31
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,903.96,675.97
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,929.27,689.52
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,951.84,701.24
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,959.41,703.73
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,963.09,703.97
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,970.67,707.76
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,975.12,709.62
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,975.23,707.98
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,972.15,704.45
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,962.33,698.11
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,949.39,689.89
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,932.26,679.04
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,912.13,666.29
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,886.29,649.79
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,857.81,631.53
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,823.75,609.42
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,787.71,585.85
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,749.65,560.4
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,709.79,531.87
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,666.63,500.35
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,622.17,467.13
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,574.98,431.9
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,527.04,394.95
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,477.43,354.87
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,422.58,309.86
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,370.66,266.51
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,319.44,222.81
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,267.67,178.22
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,217.5,135.92
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,168.02,97.45
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,115.34,62.04
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,69.82,42.62
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,55.44,42.3
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,53.15,40.59
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,50.69,38.65
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,46.77,35.21
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,42.66,31.4
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,35.0,24.34
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,26.91,15.89
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,13.03,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,104.04,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,216.74,163.5
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,297.61,241.14
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,387.11,318.5
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,261.32,217.02
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,78.56,61.06
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,95.4,75.26
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,112.12,88.84
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,135.61,107.62
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,159.09,125.98
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,169.06,133.29
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,179.16,140.64
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,270.6,212.85
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,353.14,275.56
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,463.35,358.54
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,560.92,429.24
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,797.67,603.21
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,995.29,731.7
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,1002.2,733.39
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,1005.8,735.28
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,1002.92,732.35
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,996.68,727.4
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,986.49,720.86
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,973.01,712.31
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,953.71,700.54
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,931.38,686.77
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,905.14,669.52
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,876.12,650.43
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,841.73,628.05
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,805.19,604.04
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,766.12,577.79
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,725.12,548.01
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,680.18,514.78
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,633.95,479.83
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,585.53,443.24
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,536.26,404.85
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,484.49,362.66
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,432.47,319.13
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,379.31,274.28
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,320.57,224.29
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,267.13,177.74
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,214.94,133.28
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,163.62,93.22
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,114.78,61.54
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,67.32,42.69
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,55.16,42.61
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,48.06,36.59
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,46.13,35.0
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,42.38,31.67
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,38.45,27.99
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,31.53,21.53
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,24.23,13.55
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,11.98,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,88.94,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,189.46,139.96
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,266.77,214.19
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,352.96,288.37
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,238.66,196.49
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,92.56,72.26
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,113.21,89.51
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,133.87,106.2
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,201.91,161.81
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,262.37,209.82
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,309.0,245.6
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,356.12,280.97
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,453.15,354.57
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,552.63,427.07
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,741.0,566.62
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,924.56,688.68
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,938.53,693.18
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,949.37,697.56
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,957.84,702.46
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,963.22,705.5
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,962.62,703.45
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,958.84,699.53
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,942.75,689.1
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,930.85,681.6
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,913.31,669.1
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,892.95,654.87
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,868.19,638.62
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,840.9,620.72
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,808.52,599.74
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,774.1,577.23
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,736.56,551.92
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,697.06,524.4
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,654.11,493.01
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,609.98,459.97
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,562.41,423.39
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,514.34,385.48
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,464.68,345.37
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,415.11,304.31
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,363.96,261.73
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,313.79,219.16
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,257.79,171.72
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,208.6,130.66
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,160.06,93.64
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,114.33,64.7
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,70.31,55.1
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,61.91,48.07
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,59.11,45.86
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,56.13,43.37
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,50.7,38.59
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,44.97,33.33
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,34.24,23.56
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,24.31,13.0
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,14.77,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,79.85,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,171.03,123.94
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,244.67,195.38
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,329.81,268.54
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,309.75,253.47
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,258.91,211.82
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,313.13,255.48
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,357.27,289.61
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,396.76,318.79
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,435.81,346.81
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,610.34,480.26
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,790.45,605.32
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,821.88,622.03
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,855.83,641.76
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,883.07,656.74
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,907.82,670.03
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,928.36,681.15
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,938.47,685.58
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,946.3,690.09
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,951.07,692.77
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,950.84,691.62
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,947.46,688.57
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,938.6,682.88
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,926.65,675.33
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,909.43,663.13
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,889.33,649.16
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,863.84,632.94
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,835.79,615.0
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,801.37,593.05
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,765.35,569.78
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,727.97,544.78
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,688.47,517.44
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,645.7,486.07
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,601.76,453.06
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,554.83,417.66
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,507.39,380.8
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,457.73,340.51
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,408.23,299.32
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,357.37,256.81
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,307.51,214.36
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,252.07,167.35
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,203.47,126.9
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,155.3,90.48
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,110.03,62.45
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,66.99,52.38
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,62.14,48.48
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,59.34,46.25
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,56.38,43.76
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,50.95,38.95
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,43.84,32.45
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,33.91,23.25
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,23.56,11.82
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,14.3,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,57.84,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,162.48,116.16
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,236.94,189.31
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,320.8,261.76
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,234.92,192.78
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,115.08,91.34
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,140.32,112.45
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,175.86,141.22
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,232.5,187.04
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,290.48,232.7
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,396.47,315.57
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,507.31,398.41
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,676.93,525.17
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,848.33,641.93
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,870.02,651.87
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,893.84,664.8
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,901.03,667.26
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,899.83,664.49
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,909.77,670.57
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,916.88,674.78
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,914.56,671.66
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,909.33,666.84
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,901.06,661.46
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,889.99,654.34
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,871.85,642.63
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,851.29,629.39
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,827.38,613.59
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,801.28,595.97
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,769.47,574.13
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,736.12,550.91
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,699.79,526.04
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,662.23,499.75
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,620.88,469.4
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,579.03,437.99
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,535.07,404.14
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,491.09,369.49
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,444.99,332.57
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,399.51,295.27
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,352.41,256.56
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,306.83,218.52
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,260.58,180.11
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,216.65,144.51
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,172.91,112.03
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,132.36,86.99
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,92.6,74.76
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,86.42,69.69
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,79.36,63.84
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,71.89,57.45
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,61.25,48.06
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,50.08,37.95
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,37.57,26.36
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,22.33,10.21
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,12.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,38.59,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,106.32,73.19
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,174.08,138.6
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,257.68,211.02
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,221.63,182.19
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,165.82,134.97
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,201.64,164.8
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,238.31,194.37
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,425.24,346.72
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,616.99,492.93
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,662.09,522.26
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,706.77,551.66
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,747.33,577.44
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,780.87,598.03
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,810.12,615.41
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,837.29,631.1
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,854.96,640.27
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,870.05,647.83
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,881.16,654.59
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,889.56,659.7
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,888.91,657.67
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,885.5,654.02
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,878.52,649.29
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,868.85,642.83
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,851.47,630.3
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,831.8,616.23
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,808.75,600.71
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,783.66,583.65
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,755.92,564.81
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,726.03,544.18
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,690.78,520.17
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,654.37,494.77
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,613.49,464.59
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,572.2,433.45
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,528.5,399.7
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,484.9,365.26
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,439.06,328.42
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,394.11,291.48
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,348.03,253.66
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,303.52,216.6
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,258.55,179.51
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,215.34,144.88
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,172.33,113.23
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,132.49,88.91
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,96.3,77.97
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,90.15,72.92
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,82.07,66.19
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,73.53,58.86
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,64.72,51.04
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,51.52,39.13
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,35.64,24.61
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,19.18,7.08
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,10.96,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
