Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,34.87,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,96.54,64.77
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,163.75,130.08
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,234.53,191.87
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,309.89,255.62
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,378.68,312.33
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,261.13,214.98
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,112.66,88.7
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,136.9,108.36
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,161.18,127.33
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,202.53,160.15
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,256.77,202.32
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,326.59,256.23
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,397.05,309.06
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,461.72,356.85
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,512.85,394.03
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,704.55,537.05
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,879.31,658.62
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,889.54,661.89
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,897.0,665.05
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,898.19,664.63
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,896.52,662.46
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,888.3,656.92
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,877.3,649.67
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,861.23,639.48
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,842.57,627.58
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,818.54,611.6
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,792.3,593.53
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,757.73,569.26
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,722.34,544.08
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,686.68,519.31
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,649.86,493.16
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,610.53,463.92
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,570.22,433.27
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,525.96,398.82
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,481.77,363.65
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,435.96,326.47
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,390.28,288.54
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,343.63,249.86
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,298.51,211.94
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,252.11,172.85
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,207.44,136.46
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,164.21,105.01
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,123.55,81.09
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,88.61,71.26
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,82.57,66.41
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,75.35,60.37
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,67.72,53.8
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,57.33,44.58
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,46.41,34.65
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,32.5,21.82
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,18.0,5.15
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,10.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,37.91,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,104.09,68.32
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,184.95,147.12
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,259.15,212.38
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,325.86,269.9
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,397.1,329.28
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,302.42,249.94
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,182.36,147.39
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,252.69,205.6
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,338.04,273.61
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,361.59,290.0
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,384.15,305.52
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,452.29,357.34
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,521.68,408.51
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,695.0,539.67
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,853.28,651.82
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,864.19,654.93
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,871.87,657.24
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,882.38,663.69
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,890.16,668.37
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,892.03,667.92
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,891.07,665.74
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,883.34,660.41
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,872.86,653.37
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,856.79,641.74
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,838.16,628.42
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,814.27,611.93
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,788.2,593.8
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,759.82,574.38
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,729.06,552.92
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,692.36,527.11
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,654.34,499.81
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,613.15,468.82
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,571.07,436.45
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,525.71,400.75
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,480.27,364.15
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,433.27,325.62
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,386.69,286.52
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,338.68,246.21
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,292.12,206.62
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,244.78,166.78
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,199.49,130.0
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,155.47,98.01
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,115.2,75.19
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,83.31,67.14
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,78.51,63.18
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,71.89,57.61
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,64.9,51.55
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,55.17,42.85
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,44.96,33.48
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,31.39,20.83
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,17.25,3.21
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,10.48,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,40.42,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,119.38,76.37
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,192.15,152.66
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,268.71,220.12
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,335.03,277.4
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,406.11,336.62
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,290.42,240.17
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,139.19,111.08
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,170.28,136.63
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,212.98,170.72
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,235.47,187.69
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,257.79,204.27
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,373.48,295.23
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,477.92,373.99
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,556.71,431.24
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,622.44,477.88
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,756.09,576.1
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,884.36,664.29
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,893.05,668.33
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,898.93,671.72
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,898.77,670.3
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,895.7,667.09
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,887.29,661.32
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,876.05,653.79
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,858.58,642.45
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,838.56,629.42
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,814.65,613.41
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,788.47,595.3
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,751.11,568.42
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,713.43,541.02
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,678.04,516.14
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,641.51,489.89
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,602.36,460.44
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,562.21,429.57
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,518.33,395.06
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,474.56,359.86
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,428.94,322.56
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,383.43,284.48
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,336.71,245.46
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,291.6,207.37
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,245.57,168.8
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,201.52,133.21
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,157.86,101.83
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,117.42,79.05
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,88.34,71.51
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,82.25,66.43
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,74.99,60.31
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,67.32,53.64
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,56.47,43.94
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,45.09,33.53
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,30.68,20.06
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,15.68,0.44
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,9.53,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,49.3,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,138.43,85.61
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,216.31,171.71
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,298.69,244.28
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,191.06,157.54
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,59.37,44.73
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,74.2,57.25
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,88.93,69.34
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,91.02,70.72
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,93.4,72.3
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,145.46,114.62
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,198.4,156.51
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,231.43,181.86
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,277.09,216.55
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,296.93,231.1
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,316.52,245.46
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,486.64,375.75
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,656.5,497.85
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,794.53,597.58
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,920.05,681.19
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,919.93,678.21
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,916.74,674.69
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,907.28,668.49
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,894.84,660.47
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,877.64,648.57
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,857.65,634.85
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,832.11,618.24
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,804.17,599.97
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,770.45,577.54
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,735.11,552.57
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,697.73,525.84
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,658.87,497.5
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,616.21,465.98
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,572.63,432.95
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,526.54,397.66
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,480.24,361.15
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,427.49,318.31
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,379.16,277.76
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,329.31,235.81
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,280.77,194.48
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,232.17,153.68
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,185.7,116.38
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,140.09,84.11
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,97.75,61.89
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,72.19,57.42
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,69.53,55.39
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,64.26,50.95
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,58.51,45.92
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,50.1,38.34
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,41.29,30.17
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,28.79,18.27
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,15.75,0.0
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,9.53,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,60.22,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,161.83,96.01
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,247.55,196.98
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,338.03,276.97
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,409.88,338.31
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,486.23,400.5
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,396.52,326.42
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,268.74,219.42
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,251.98,204.59
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,244.14,196.21
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,297.9,238.59
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,365.55,290.35
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,454.74,358.98
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,560.11,436.93
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,747.15,575.97
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,918.07,689.81
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,928.74,692.42
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,944.14,699.93
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,951.19,703.32
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,955.04,704.82
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,952.56,701.52
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,946.82,696.29
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,936.35,689.43
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,922.71,680.63
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,903.09,666.65
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,880.6,650.87
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,854.7,634.1
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,826.15,615.51
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,790.31,592.16
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,752.88,566.96
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,714.19,539.18
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,673.82,509.58
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,628.86,476.22
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,583.53,441.64
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,535.21,404.52
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,486.46,365.88
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,436.27,324.32
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,386.18,281.8
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,334.36,237.73
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,283.66,194.11
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,232.56,150.53
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,177.42,106.03
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,128.94,72.27
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,83.57,49.9
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,59.44,46.18
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,56.98,44.27
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,53.88,41.69
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,50.61,38.82
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,44.41,33.2
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,37.89,27.05
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,26.51,16.06
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,15.84,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,61.94,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,164.58,90.86
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,250.83,198.15
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,340.68,277.61
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,214.47,177.12
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,44.6,32.23
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,54.86,40.98
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,65.13,49.46
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,75.21,57.62
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,85.36,65.71
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,100.52,77.79
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,115.65,89.67
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,129.22,100.14
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,142.76,110.45
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,171.41,133.03
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,200.07,155.31
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,285.92,221.66
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,362.68,279.05
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,497.14,380.84
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,617.83,468.85
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,803.5,606.2
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,950.0,703.7
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,939.76,694.92
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,926.28,685.69
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,908.67,673.01
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,887.95,658.36
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,861.37,640.7
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,832.03,621.2
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,797.08,598.17
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,760.12,573.6
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,720.61,546.49
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,679.22,517.04
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,634.36,483.24
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,588.22,447.6
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,539.43,408.99
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,489.9,368.71
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,438.68,326.03
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,387.53,282.32
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,328.81,232.54
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,276.47,187.14
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,224.2,142.62
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,173.82,102.09
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,124.26,67.95
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,77.64,46.38
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,51.62,39.75
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,50.31,38.8
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,47.69,36.59
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,44.93,34.14
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,39.8,29.41
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,34.42,24.22
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,24.85,14.56
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,14.68,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,8.58,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,57.82,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,154.32,77.53
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,242.8,191.03
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,334.06,271.91
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,405.21,333.19
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,480.82,395.47
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,318.8,263.7
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,97.83,76.45
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,118.36,93.37
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,138.73,109.53
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,179.62,142.68
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,220.87,175.53
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,374.27,297.54
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,506.02,397.15
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,592.2,460.47
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,665.97,513.77
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,811.0,618.92
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,935.34,699.87
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,943.2,701.84
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,947.87,703.09
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,938.81,695.44
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,933.76,690.7
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,923.66,684.03
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,910.47,675.45
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,892.12,663.5
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,870.9,649.7
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,845.19,632.86
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,816.89,614.23
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,784.54,593.04
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,749.82,569.41
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,710.59,540.66
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,669.64,510.1
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,625.72,476.91
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,580.53,441.91
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,529.13,402.06
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,479.95,362.57
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,428.63,319.63
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,377.41,275.75
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,325.47,231.07
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,274.57,186.91
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,223.06,142.92
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,173.39,103.13
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,118.81,65.49
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,72.85,44.97
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,56.22,43.79
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,54.38,42.38
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,51.13,39.62
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,47.71,36.57
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,41.81,31.14
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,35.62,25.19
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,24.61,13.98
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,12.66,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,7.63,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,49.38,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,133.77,58.77
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,220.94,173.4
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,310.67,253.79
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,382.74,316.26
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,459.37,380.06
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,297.93,247.87
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,81.74,63.38
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,127.26,101.46
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,173.49,138.99
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,198.57,158.61
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,223.71,178.0
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,236.7,187.27
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,249.59,196.41
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,310.65,243.79
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,359.46,280.76
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,373.63,290.04
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,387.4,299.12
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,683.45,527.77
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,942.78,707.25
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,933.65,696.82
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,928.49,691.94
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,918.36,685.14
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,905.14,676.4
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,886.66,663.33
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,865.29,648.37
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,839.15,631.04
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,810.44,611.93
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,776.19,588.88
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,741.02,563.89
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,701.57,535.08
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,660.49,504.47
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,616.21,470.84
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,570.7,435.41
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,522.57,397.71
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,474.05,358.54
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,423.57,316.11
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,372.96,272.56
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,321.63,228.38
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,271.43,184.84
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,220.03,140.88
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,164.3,96.28
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,115.64,64.03
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,70.09,45.08
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,55.74,43.38
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,52.3,40.55
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,48.94,37.69
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,45.4,34.52
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,38.95,28.59
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,32.14,22.1
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,22.46,11.79
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,14.3,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,66.75,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,172.18,64.9
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,264.66,206.98
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,358.08,290.72
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,261.94,215.53
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,107.52,85.59
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,141.1,113.99
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,167.12,135.19
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,315.99,259.11
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,476.13,384.81
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,653.08,517.86
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,816.84,629.26
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,843.99,642.91
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,875.98,661.26
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,901.28,675.53
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,923.8,688.0
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,935.68,693.5
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,944.12,696.98
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,950.97,701.57
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,954.54,704.13
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,951.93,701.43
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,946.01,696.72
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,935.08,690.15
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,920.9,681.52
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,901.22,667.96
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,878.5,652.41
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,851.33,634.71
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,821.43,615.11
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,788.8,593.86
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,753.42,570.48
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,712.64,541.13
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,669.96,509.45
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,624.53,474.98
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,577.67,438.5
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,528.35,399.78
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,478.21,359.17
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,426.09,315.18
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,373.83,270.02
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,320.12,223.55
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,267.12,177.39
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,213.94,132.05
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,155.31,85.71
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,104.9,53.34
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,57.28,36.09
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,47.76,36.26
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,46.14,35.0
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,43.57,32.81
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,37.34,27.28
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,33.12,23.34
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,28.74,19.01
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,20.33,9.5
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,13.34,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,58.16,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,152.13,43.15
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,245.35,190.87
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,338.63,275.51
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,232.72,191.89
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,72.41,55.64
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,90.39,70.86
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,108.19,85.46
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,206.17,167.54
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,312.18,253.25
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,262.5,210.82
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,212.03,167.99
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,237.65,187.74
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,275.73,216.74
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,350.93,275.45
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,426.26,332.76
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,620.83,482.19
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,809.29,618.19
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,813.07,617.87
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,818.01,619.84
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,887.16,668.32
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,938.25,700.67
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,927.26,692.68
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,912.97,683.11
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,853.87,643.06
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,792.4,597.62
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,808.8,613.3
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,815.26,618.03
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,717.9,546.94
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,627.49,477.21
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,614.63,468.73
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,597.48,456.18
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,587.73,450.0
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,569.21,435.43
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,486.65,370.6
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,425.99,322.88
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,385.8,289.89
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,344.2,254.83
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,305.32,217.55
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,256.26,169.63
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,202.27,129.61
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,170.46,111.23
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,141.06,100.2
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,139.89,115.25
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,123.49,101.55
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,107.47,87.98
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,90.45,73.42
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,73.05,58.2
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,56.3,43.23
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,39.23,27.7
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,24.06,11.24
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,8.58,0.0
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
