Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,64.04,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,164.16,28.83
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,260.22,200.8
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,355.72,288.13
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,428.29,351.58
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,502.11,413.32
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,562.88,461.49
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,625.08,507.24
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,677.76,543.13
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,730.3,577.55
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,765.93,599.75
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,806.7,625.19
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,840.9,645.44
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,872.97,663.92
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,896.43,676.69
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,917.07,687.57
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,931.33,693.27
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,942.35,696.92
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,948.03,699.89
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,950.35,700.82
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,947.56,697.57
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,941.38,692.24
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,929.34,684.51
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,913.98,674.68
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,893.95,661.77
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,870.78,646.76
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,843.09,629.61
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,812.59,610.43
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,777.51,586.97
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,740.25,561.78
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,699.33,531.59
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,656.49,499.18
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,611.6,464.68
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,565.09,428.03
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,515.22,388.43
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,464.57,347.03
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,412.53,302.79
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,360.17,257.28
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,306.59,210.72
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,253.68,164.66
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,200.34,119.57
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,148.4,79.62
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,97.98,49.3
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,42.91,31.57
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,41.47,30.51
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,39.96,29.32
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,37.94,27.6
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,35.91,25.74
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,31.95,22.02
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,25.56,15.94
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,19.8,7.1
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,64.44,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,164.08,6.81
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,262.04,201.61
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,358.49,291.1
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,424.46,350.01
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,500.15,413.84
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,561.1,462.93
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,623.47,509.68
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,674.81,545.46
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,725.86,579.8
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,761.26,602.36
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,801.79,628.21
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,834.68,648.33
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,865.36,666.68
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,889.59,681.68
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,911.02,694.77
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,924.87,701.36
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,935.46,705.84
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,941.86,707.62
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,944.93,707.3
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,941.75,703.27
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,935.2,697.17
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,923.55,688.83
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,908.61,678.42
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,889.1,665.31
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,866.47,650.15
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,838.87,631.32
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,808.48,610.58
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,773.05,585.13
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,735.59,557.9
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,694.71,527.72
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,652.0,495.55
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,606.6,460.66
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,559.73,423.74
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,510.55,384.71
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,460.62,343.89
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,408.72,299.83
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,356.59,254.58
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,303.62,208.21
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,251.42,162.7
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,198.7,118.58
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,140.38,74.14
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,90.15,44.8
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,46.79,34.78
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,45.13,33.54
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,43.39,32.16
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,40.68,29.85
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,37.9,27.33
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,30.28,20.44
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,25.76,15.91
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,17.18,4.01
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,9.53,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,56.75,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,146.13,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,246.61,187.53
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,345.01,278.84
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,414.9,340.12
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,489.38,402.17
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,342.76,282.83
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,132.22,105.22
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,177.59,142.74
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,214.54,172.12
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,254.59,203.4
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,294.88,234.16
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,394.69,311.4
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,483.51,377.39
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,706.21,546.06
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,905.24,680.94
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,920.67,686.83
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,932.97,692.82
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,939.12,696.82
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,941.97,698.81
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,938.5,695.43
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,931.68,689.98
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,919.94,683.17
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,904.96,674.22
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,884.54,660.28
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,861.16,644.33
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,833.83,625.87
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,803.79,605.56
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,769.89,582.81
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,733.61,557.46
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,693.16,527.24
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,650.85,495.09
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,605.6,460.09
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,559.0,423.23
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,474.98,358.33
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,413.92,311.12
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,389.09,287.56
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,355.98,254.12
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,297.13,203.9
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,244.99,158.97
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,193.07,116.0
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,143.57,79.26
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,94.5,51.39
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,56.38,43.4
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,49.89,37.99
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,48.86,37.23
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,45.71,34.5
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,42.43,31.49
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,36.22,25.72
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,29.73,19.25
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,14.49,0.91
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,36.98,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,100.19,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,195.82,146.81
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,286.45,230.56
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,359.64,294.15
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,438.1,359.43
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,500.34,409.0
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,564.68,457.89
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,619.24,496.44
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,674.21,533.55
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,651.03,512.94
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,613.14,480.44
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,722.88,558.35
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,826.31,624.61
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,851.76,638.42
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,874.59,651.26
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,889.99,659.18
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,909.99,670.26
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,916.55,673.84
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,919.87,675.57
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,916.42,671.72
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,909.68,665.92
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,898.59,658.71
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,884.3,649.52
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,865.12,636.36
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,842.94,621.24
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,816.27,603.93
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,786.9,584.74
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,750.72,561.1
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,712.9,534.79
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,673.66,507.49
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,632.65,478.06
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,588.88,444.83
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,543.65,409.52
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,495.84,371.24
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,447.41,331.35
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,396.56,288.59
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,339.94,240.52
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,288.01,195.92
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,237.1,152.33
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,185.96,110.51
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,136.76,74.61
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,88.95,48.61
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,50.36,38.05
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,48.96,37.04
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,47.49,35.88
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,44.28,33.09
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,40.92,30.01
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,35.11,24.59
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,29.06,18.39
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,14.21,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,10.48,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,25.32,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,160.0,119.04
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,277.02,224.77
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,349.61,288.69
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,427.22,354.39
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,490.86,406.13
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,556.61,457.29
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,610.12,495.79
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,663.75,532.03
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,708.14,561.18
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,751.52,588.8
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,787.25,610.26
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,821.05,629.94
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,842.51,642.85
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,865.73,657.08
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,892.04,672.1
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,909.07,680.77
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,915.94,685.09
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,919.58,687.47
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,916.29,684.49
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,909.75,679.44
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,898.59,672.65
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,884.26,663.74
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,864.66,651.24
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,842.11,636.67
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,815.46,618.91
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,786.12,599.19
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,750.5,574.91
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,713.17,547.45
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,674.27,518.01
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,633.57,486.64
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,590.09,452.65
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,545.12,416.61
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,497.12,377.94
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,444.0,334.26
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,392.77,290.19
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,341.5,245.21
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,289.17,199.57
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,237.9,155.13
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,186.8,112.91
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,138.01,77.42
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,84.44,47.39
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,54.99,42.59
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,54.19,42.01
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,53.41,41.37
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,49.63,38.05
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,45.69,34.4
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,38.69,27.83
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,29.74,18.86
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,14.99,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,8.1,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,71.29,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,167.45,123.6
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,255.5,207.44
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,334.01,276.66
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,423.09,352.0
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,488.71,405.36
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,556.56,458.11
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,616.13,502.62
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,676.53,545.16
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,721.87,574.92
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,766.17,603.14
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,800.09,623.21
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,836.66,644.75
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,862.37,658.79
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,885.42,670.96
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,905.13,681.36
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,915.21,685.35
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,922.29,688.11
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,926.13,688.86
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,923.33,685.38
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,917.27,679.94
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,905.85,672.88
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,891.23,663.76
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,871.68,650.1
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,849.13,634.46
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,821.74,616.72
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,791.68,597.03
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,757.95,574.64
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,721.78,548.77
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,681.05,518.6
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,638.53,486.44
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,593.32,451.62
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,546.85,414.85
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,497.37,375.28
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,447.29,334.03
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,395.77,290.01
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,338.75,240.94
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,285.43,194.72
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,233.25,149.85
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,181.53,107.6
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,132.1,72.44
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,83.72,48.2
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,52.34,40.12
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,51.01,39.07
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,49.64,37.9
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,46.08,34.85
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,42.39,31.49
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,35.23,24.77
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,27.71,16.87
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,13.65,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,7.15,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,79.81,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,200.48,145.33
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,296.54,237.48
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,371.14,301.49
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,451.23,366.59
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,514.63,415.68
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,580.14,463.68
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,633.28,498.66
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,682.82,529.49
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,726.62,556.12
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,769.15,581.07
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,803.64,600.79
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,836.01,618.88
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,860.93,632.82
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,883.15,645.07
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,893.99,650.98
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,908.95,659.73
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,915.54,665.25
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,918.89,668.78
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,915.48,666.69
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,908.78,662.51
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,897.79,656.79
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,883.58,648.91
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,863.01,635.51
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,839.52,620.1
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,812.2,602.78
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,782.2,583.53
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,746.16,559.68
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,708.45,532.72
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,668.72,503.68
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,627.28,472.71
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,582.38,438.61
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,533.17,400.42
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,484.15,361.68
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,434.73,321.4
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,383.32,278.02
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,332.12,233.93
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,280.27,189.51
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,229.67,146.63
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,178.57,105.56
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,129.42,71.36
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,76.16,44.08
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,54.75,41.88
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,52.38,40.03
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,49.88,37.95
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,45.91,34.54
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,41.77,30.78
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,34.11,23.64
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,26.04,15.04
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,12.9,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,76.27,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,196.09,138.25
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,291.24,230.18
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,364.14,291.73
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,442.43,353.98
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,505.62,402.6
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,570.97,450.53
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,623.6,486.16
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,676.34,520.5
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,716.34,545.67
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,758.91,572.19
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,793.68,592.64
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,826.35,611.47
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,851.02,624.43
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,873.03,635.68
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,882.14,637.43
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,895.27,641.98
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,902.19,646.02
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,905.92,648.25
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,903.06,646.05
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,896.99,641.94
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,886.47,637.02
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,872.77,629.97
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,853.32,618.42
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,830.91,604.68
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,804.1,589.26
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,774.62,571.85
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,740.14,549.69
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,703.58,524.29
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,663.55,495.29
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,621.78,464.34
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,577.02,430.62
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,530.88,394.85
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,482.58,356.13
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,433.71,315.94
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,377.07,269.05
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,325.12,224.72
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,272.94,180.46
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,221.94,137.77
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,170.03,96.78
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,119.95,62.97
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,72.4,42.26
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,49.9,37.21
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,47.3,35.16
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,44.53,32.86
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,41.14,29.97
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,37.61,26.77
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,30.69,20.35
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,23.42,12.26
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,69.11,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,187.67,128.55
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,282.67,222.54
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,357.2,286.46
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,437.35,351.79
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,500.14,401.45
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,565.06,450.6
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,619.14,488.03
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,673.48,523.98
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,713.15,548.63
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,755.54,574.56
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,790.4,594.65
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,823.18,612.98
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,848.17,625.2
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,870.5,635.49
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,886.15,640.78
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,892.09,639.93
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,898.35,639.95
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,901.43,638.0
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,899.01,633.59
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,893.35,627.38
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,881.82,620.67
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,867.16,612.13
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,848.1,600.41
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,826.06,586.76
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,798.86,571.44
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,769.02,554.09
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,730.84,529.87
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,692.04,503.63
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,652.26,477.01
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,610.96,448.39
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,566.26,415.52
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,520.69,381.01
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,472.49,344.09
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,424.09,305.81
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,373.74,264.6
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,324.09,223.14
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,268.11,177.13
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,218.66,136.71
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,169.74,99.22
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,123.48,69.19
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,78.74,50.58
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,66.07,50.78
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,62.98,48.37
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,59.73,45.7
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,53.99,40.81
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,46.14,33.86
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,35.89,24.56
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,25.2,12.88
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,40.8,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,150.71,100.6
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,239.36,189.7
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,312.88,253.91
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,396.39,323.45
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,311.36,254.81
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,204.2,165.31
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,227.41,183.77
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,250.03,200.8
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,314.29,250.9
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,367.51,291.05
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,586.57,460.67
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,797.6,609.5
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,819.57,619.54
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,843.45,632.83
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,861.9,642.96
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,877.51,651.28
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,884.58,655.31
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,888.52,657.48
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,886.48,654.59
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,881.26,649.78
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,869.88,642.31
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,855.43,632.92
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,836.47,620.59
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,814.59,606.34
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,787.34,588.45
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,757.56,568.68
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,722.13,542.37
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,685.03,514.54
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,644.73,485.77
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,602.98,455.18
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,558.98,421.46
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,513.81,385.89
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,465.67,347.0
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,417.32,306.94
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,367.29,264.78
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,317.51,222.06
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,261.45,174.94
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,211.67,133.5
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,161.91,94.68
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,114.26,63.54
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,69.09,45.89
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,60.12,46.55
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,56.36,43.48
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,52.35,40.08
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,47.18,35.57
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,41.75,30.61
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,32.63,22.08
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,22.03,9.81
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,43.8,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,156.42,101.49
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,252.05,200.2
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,329.28,267.88
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,412.68,337.55
