Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,277.58,228.32
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,87.18,67.61
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,98.49,76.9
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,109.85,85.66
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,171.68,135.82
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,246.56,194.49
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,379.52,298.05
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,516.23,398.39
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,591.69,451.6
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,681.55,513.25
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,790.73,588.81
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,890.1,651.19
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,889.94,648.26
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,893.24,649.02
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,891.84,647.55
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,887.19,644.1
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,875.48,637.41
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,860.63,628.73
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,841.31,616.43
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,819.01,602.05
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,791.65,584.88
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,761.66,565.79
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,724.36,540.27
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,685.78,512.71
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,645.51,484.3
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,603.66,453.9
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,558.6,419.57
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,512.46,383.4
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,463.52,344.64
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,414.34,304.46
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,363.64,261.52
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,313.35,218.22
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,262.22,174.76
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,207.19,129.26
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,157.24,90.94
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,109.66,60.86
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,64.14,49.96
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,58.91,45.71
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,55.88,43.25
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,52.69,40.53
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,47.51,35.98
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,42.1,30.98
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,31.33,20.94
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,21.29,8.06
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,12.87,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,31.45,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,138.95,86.28
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,230.88,183.95
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,303.92,249.13
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,386.67,319.52
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,248.17,206.2
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,61.49,46.49
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,99.31,78.2
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,137.61,109.44
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,154.33,122.54
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,171.16,135.54
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,220.24,174.29
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,282.14,221.81
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,330.33,258.72
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,378.32,294.9
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,548.21,425.04
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,706.46,539.68
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,794.97,602.72
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,872.65,653.59
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,870.68,650.37
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,865.57,645.94
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,854.11,638.17
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,839.62,628.49
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,820.25,614.38
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,798.09,598.47
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,770.79,580.21
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,741.06,559.5
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,705.31,533.55
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,668.21,506.2
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,628.84,477.61
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,588.09,447.25
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,543.98,412.93
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,499.11,377.13
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,451.99,339.26
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,400.47,297.06
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,350.84,254.85
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,301.99,212.68
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,252.91,170.91
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,205.61,131.69
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,158.04,95.38
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,113.3,67.59
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,70.76,55.91
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,68.75,54.46
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,64.9,51.3
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,59.66,46.77
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,52.08,40.01
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,44.15,32.69
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,32.18,21.51
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,19.7,5.33
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,11.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,18.75,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,103.29,59.56
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,191.82,152.54
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,261.45,215.04
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,336.98,280.33
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,207.65,173.22
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,58.6,44.29
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,70.13,53.97
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,81.79,63.49
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,91.9,71.57
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,102.0,79.53
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,122.15,95.61
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,142.25,111.41
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,154.53,121.0
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,166.79,130.53
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,359.39,284.31
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,533.8,415.56
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,569.74,441.02
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,614.64,473.34
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,692.13,530.79
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,758.25,578.71
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,755.1,575.58
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,749.59,571.37
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,722.71,550.42
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,694.85,528.9
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,674.04,514.24
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,651.33,497.96
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,629.63,482.14
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,606.24,464.75
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,572.73,440.55
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,537.63,414.56
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,500.53,385.58
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,462.5,355.16
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,422.86,323.24
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,382.15,289.52
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,337.43,251.31
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,291.49,211.51
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,249.46,175.86
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,208.66,142.3
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,157.21,98.07
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,97.47,54.5
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,56.71,44.34
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,55.63,43.62
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,52.44,40.94
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,49.07,37.99
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,44.15,33.49
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,39.03,28.57
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,29.73,19.49
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,19.0,2.59
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,11.44,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,19.34,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,128.38,70.03
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,224.62,178.75
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,303.69,250.18
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,393.14,327.33
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,461.59,384.7
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,532.69,441.91
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,353.63,294.14
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,116.57,92.22
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,143.81,114.89
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,171.05,136.95
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,255.17,205.36
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,330.42,264.75
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,440.26,351.92
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,551.29,437.17
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,683.98,539.11
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,811.7,632.52
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,818.05,635.04
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,821.39,636.39
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,820.85,634.13
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,817.51,629.97
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,807.57,622.36
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,794.99,612.94
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,777.76,599.37
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,758.11,584.02
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,733.05,566.71
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,705.89,547.59
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,673.85,523.48
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,640.3,497.88
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,468.03,365.05
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,325.77,252.93
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,311.6,242.53
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,297.44,231.73
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,280.67,219.23
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,264.0,206.69
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,245.12,191.92
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,226.39,177.2
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,206.5,161.84
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,186.88,146.68
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,166.4,130.68
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,146.35,115.32
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,126.42,105.34
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,110.58,92.01
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,94.98,78.62
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,81.99,67.22
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,64.69,51.7
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,47.24,35.78
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,30.79,20.29
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,13.92,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,7.15,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,17.76,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,116.36,57.05
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,204.39,161.29
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,276.68,226.42
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,355.82,294.32
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,420.6,348.1
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,488.7,402.25
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,550.96,449.57
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,610.67,493.26
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,585.72,470.18
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,559.1,446.14
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,598.65,473.97
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,637.27,500.0
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,650.43,507.5
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,660.79,513.21
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,717.83,554.35
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,778.54,596.66
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,785.52,599.32
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,789.59,600.58
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,791.22,599.76
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,790.2,597.17
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,781.7,590.11
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,770.73,581.45
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,755.98,569.78
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,738.77,556.42
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,714.62,538.75
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,688.57,519.65
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,658.68,497.2
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,626.91,473.13
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,609.97,461.27
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,586.23,443.29
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,540.73,407.77
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,494.05,370.51
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,444.99,330.44
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,395.74,289.16
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,344.35,245.4
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,293.38,201.41
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,242.14,158.0
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,192.44,117.43
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,137.4,76.8
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,90.24,50.73
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,56.98,44.04
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,55.49,42.98
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,52.66,40.63
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,49.71,38.05
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,43.9,32.78
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,37.82,27.02
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,27.44,16.88
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,15.84,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,102.75,43.17
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,204.5,159.61
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,277.93,225.02
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,358.26,292.78
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,422.7,345.29
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,494.46,401.06
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,550.3,442.45
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,606.62,482.7
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,652.9,514.15
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,698.39,543.64
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,734.71,566.01
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,769.27,586.84
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,726.47,555.05
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,673.43,514.94
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,779.15,590.99
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,868.65,648.38
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,874.73,648.99
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,877.6,648.66
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,874.87,646.24
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,868.87,641.79
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,857.22,634.29
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,842.38,624.81
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,822.15,611.15
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,798.92,595.47
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,771.08,577.29
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,740.59,557.16
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,704.83,531.49
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,667.22,503.99
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,626.2,473.52
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,583.53,441.03
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,538.54,405.91
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,492.27,368.79
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,443.32,329.07
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,389.13,284.27
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,337.54,239.87
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,286.16,195.08
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,234.13,150.38
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,183.53,108.88
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,133.1,72.45
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,84.87,47.08
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,49.61,37.51
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,48.13,36.42
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,45.35,34.1
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,42.44,31.54
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,37.61,27.2
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,32.57,22.43
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,23.91,13.68
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,14.72,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,8.58,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,132.5,46.96
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,268.58,209.8
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,345.34,280.14
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,428.76,351.15
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,341.23,280.79
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,216.54,176.7
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,247.09,201.21
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,277.55,224.28
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,301.42,241.58
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,324.51,257.84
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,464.71,366.17
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,611.15,471.87
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,644.63,493.36
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,676.83,514.81
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,739.59,558.32
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,797.51,596.64
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,804.16,598.92
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,807.99,600.01
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,805.24,597.42
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,799.72,592.74
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,789.38,586.01
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,776.45,577.49
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,758.28,565.77
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,737.81,552.23
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,712.59,534.87
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,685.33,515.8
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,651.98,491.81
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,617.75,466.74
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,604.12,457.2
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,581.41,439.76
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,535.71,403.69
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,488.94,365.91
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,439.68,325.85
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,385.24,280.7
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,333.69,236.2
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,282.6,191.66
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,230.73,147.53
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,180.36,106.74
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,129.97,71.04
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,82.19,47.14
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,51.3,38.99
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,49.9,37.95
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,47.18,35.68
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,44.36,33.19
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,39.17,28.51
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,33.77,23.37
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,24.17,13.44
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,13.5,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,8.1,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,124.58,31.82
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,253.02,195.34
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,330.97,264.93
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,415.89,334.37
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,479.93,384.49
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,546.51,433.64
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,456.45,361.14
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,330.32,260.73
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,361.09,283.84
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,391.43,304.59
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,502.52,386.39
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,618.61,466.88
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,650.73,486.11
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,681.52,505.39
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,736.1,541.2
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,785.54,572.6
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,796.62,578.73
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,804.89,583.65
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,803.0,581.98
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,798.32,578.61
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,787.8,573.12
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,774.67,565.73
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,756.69,554.91
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,736.34,542.2
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,711.3,525.15
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,684.17,506.43
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,651.76,483.03
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,617.97,458.24
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,602.2,447.31
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,577.98,429.09
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,532.2,393.74
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,485.29,356.61
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,435.84,317.01
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,381.04,272.3
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,329.34,228.43
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,277.99,184.39
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,225.66,140.39
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,174.77,99.96
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,124.25,65.52
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,76.26,43.38
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,49.41,36.8
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,47.9,35.75
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,45.07,33.4
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,42.13,30.81
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,37.27,26.45
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,32.22,21.65
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,22.53,11.4
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,14.3,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,123.57,16.54
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,253.09,193.44
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,331.61,263.85
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,417.32,333.35
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,330.07,265.26
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,205.88,164.6
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,235.74,188.84
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,265.5,211.32
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,394.21,311.77
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,530.98,411.8
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,571.71,437.22
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,611.61,462.61
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,639.57,480.14
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,665.96,496.54
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,718.71,531.24
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,775.53,567.24
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,781.81,569.23
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,785.37,570.16
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,783.12,568.02
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,778.19,564.17
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,768.17,558.14
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,755.67,550.42
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,737.53,538.89
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,717.21,525.71
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,692.86,509.61
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,666.6,491.87
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,634.03,468.31
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,600.54,443.71
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,587.04,435.57
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,567.36,421.47
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,521.59,386.17
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,474.82,349.15
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,425.83,309.12
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,371.57,264.23
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,320.35,220.88
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,269.76,177.69
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,218.45,135.12
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,168.67,96.2
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,118.9,62.97
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,71.79,42.41
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,49.96,37.2
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,48.87,36.43
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,45.69,33.77
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,42.36,30.85
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,37.07,26.11
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,31.55,20.89
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,21.82,10.09
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,13.34,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,119.96,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,247.45,186.11
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,324.09,256.32
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,407.89,325.79
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,471.42,376.65
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,537.57,426.85
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,586.63,461.59
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,639.65,496.99
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,682.63,523.44
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,724.36,548.24
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,679.22,513.02
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,613.75,461.48
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,727.38,540.7
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,826.87,601.86
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,843.72,606.93
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,857.65,611.15
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,862.21,609.84
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,863.49,606.67
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,859.76,601.5
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,852.69,594.49
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,839.75,587.96
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,823.58,579.47
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,802.57,566.75
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,778.55,552.05
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,750.16,536.11
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,719.07,517.79
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,682.77,492.95
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,644.47,465.99
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,603.37,437.82
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,560.52,407.32
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,514.7,372.78
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,467.69,336.2
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,418.53,297.37
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,368.88,256.93
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,317.54,213.96
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,266.48,170.92
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,208.21,123.66
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,157.36,84.73
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,106.94,52.33
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,58.97,33.65
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,46.15,33.44
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,44.82,32.53
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,42.14,30.3
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,35.97,24.99
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,31.67,21.15
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,27.22,16.9
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,18.74,6.8
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,11.44,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,182.5,14.5,1.05,18.5,33.0,120.84,0.0
2016,9,19,6,30,365.0,29.0,1.1,19.0,66.0,251.96,187.43
2016,9,19,6,45,458.0,37.5,1.15,19.5,112.0,327.29,258.24
2016,9,19,7,0,551.0,46.0,1.2,20.0,158.0,409.75,327.34
2016,9,19,7,15,608.5,51.5,1.15,20.5,208.0,471.74,377.33
2016,9,19,7,30,666.0,57.0,1.1,21.0,258.0,533.03,424.34
