Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,704.0,61.5,1.05,22.0,308.0,585.12,460.53
2016,9,19,8,0,742.0,66.0,1.0,23.0,358.0,637.31,494.49
2016,9,19,8,15,769.0,69.0,1.0,23.5,406.5,679.04,521.14
2016,9,19,8,30,796.0,72.0,1.0,24.0,455.0,719.52,546.27
2016,9,19,8,45,632.5,132.5,1.05,25.0,455.5,678.02,514.05
2016,9,19,9,0,469.0,193.0,1.1,26.0,456.0,615.78,465.02
2016,9,19,9,15,482.0,202.5,1.1,26.5,489.5,640.02,480.51
2016,9,19,9,30,495.0,212.0,1.1,27.0,523.0,662.56,493.78
2016,9,19,9,45,493.0,225.5,1.15,27.5,549.5,674.93,500.15
2016,9,19,10,0,491.0,239.0,1.2,28.0,576.0,685.04,505.08
2016,9,19,10,15,497.0,246.5,1.2,28.5,599.5,693.35,508.66
2016,9,19,10,30,503.0,254.0,1.2,29.0,623.0,699.52,510.84
2016,9,19,10,45,507.0,260.0,1.3,29.5,640.5,700.3,510.41
2016,9,19,11,0,511.0,266.0,1.4,30.0,658.0,698.91,508.58
2016,9,19,11,15,512.0,270.5,1.5,30.0,669.0,691.48,503.72
2016,9,19,11,30,513.0,275.0,1.6,30.0,680.0,682.04,497.5
2016,9,19,11,45,711.5,186.5,1.75,30.0,752.0,732.69,536.41
2016,9,19,12,0,910.0,98.0,1.9,30.0,824.0,767.17,561.47
2016,9,19,12,15,910.0,97.5,1.95,30.0,821.0,739.07,542.75
2016,9,19,12,30,910.0,97.0,2.0,30.0,818.0,708.32,521.92
2016,9,19,12,45,896.5,102.5,2.15,30.5,804.5,671.97,495.48
2016,9,19,13,0,883.0,108.0,2.3,31.0,791.0,634.01,467.33
2016,9,19,13,15,878.5,107.0,2.35,30.5,773.0,593.97,438.56
2016,9,19,13,30,874.0,106.0,2.4,30.0,755.0,552.25,407.68
2016,9,19,13,45,870.0,103.0,2.5,30.0,730.0,507.56,373.02
2016,9,19,14,0,866.0,100.0,2.6,30.0,705.0,461.55,336.31
2016,9,19,14,15,856.0,98.0,2.65,29.5,672.5,412.95,297.15
2016,9,19,14,30,846.0,96.0,2.7,29.0,640.0,358.95,252.9
2016,9,19,14,45,836.0,92.0,2.75,29.0,602.0,307.68,209.26
2016,9,19,15,0,826.0,88.0,2.8,29.0,564.0,256.56,165.57
2016,9,19,15,15,807.5,85.5,2.8,28.5,520.5,205.52,123.52
2016,9,19,15,30,789.0,83.0,2.8,28.0,477.0,155.93,85.6
2016,9,19,15,45,768.0,78.0,2.85,27.5,430.0,105.83,53.83
2016,9,19,16,0,747.0,73.0,2.9,27.0,383.0,57.89,43.56
2016,9,19,16,15,711.0,68.5,2.85,26.5,332.5,49.19,36.41
2016,9,19,16,30,675.0,64.0,2.8,26.0,282.0,43.26,31.49
2016,9,19,16,45,627.0,57.5,2.75,25.5,232.0,40.21,28.92
2016,9,19,17,0,579.0,51.0,2.7,25.0,182.0,37.02,26.09
2016,9,19,17,15,494.0,43.0,2.6,24.0,134.0,32.33,21.87
2016,9,19,17,30,409.0,35.0,2.5,23.0,86.0,27.47,17.15
2016,9,19,17,45,263.5,23.0,2.4,22.0,49.5,18.5,5.43
2016,9,19,18,0,118.0,11.0,2.3,21.0,13.0,10.48,0.0
2016,9,19,18,15,59.0,5.5,2.3,20.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.6,13.5,31.5,106.63,0.0
2016,9,20,6,30,296.0,34.0,2.7,14.0,63.0,220.67,166.37
2016,9,20,6,45,400.0,44.0,2.8,14.5,109.0,301.81,244.5
2016,9,20,7,0,504.0,54.0,2.9,15.0,155.0,390.39,321.38
2016,9,20,7,15,566.5,61.0,2.9,15.5,205.5,455.92,376.93
2016,9,20,7,30,629.0,68.0,2.9,16.0,256.0,524.21,432.27
2016,9,20,7,45,675.5,72.5,2.95,16.5,307.5,580.47,476.16
2016,9,20,8,0,722.0,77.0,3.0,17.0,359.0,633.75,515.26
2016,9,20,8,15,750.5,81.0,2.95,17.5,408.0,677.25,545.21
2016,9,20,8,30,779.0,85.0,2.9,18.0,457.0,719.53,573.46
2016,9,20,8,45,614.5,140.5,2.85,19.0,451.5,670.41,532.46
2016,9,20,9,0,450.0,196.0,2.8,20.0,446.0,602.11,475.21
2016,9,20,9,15,655.0,144.0,2.8,20.0,537.5,720.89,565.53
2016,9,20,9,30,860.0,92.0,2.8,20.0,629.0,825.96,638.31
2016,9,20,9,45,872.0,93.0,2.8,20.5,663.5,840.09,644.76
2016,9,20,10,0,884.0,94.0,2.8,21.0,698.0,851.21,649.93
2016,9,20,10,15,892.0,95.5,2.8,21.5,725.5,856.37,651.1
2016,9,20,10,30,900.0,97.0,2.8,22.0,753.0,858.27,650.2
2016,9,20,10,45,906.0,97.5,2.85,22.5,774.0,854.14,645.67
2016,9,20,11,0,912.0,98.0,2.9,23.0,795.0,846.71,639.07
2016,9,20,11,15,915.0,98.5,2.95,23.0,807.5,833.59,629.94
2016,9,20,11,30,918.0,99.0,3.0,23.0,820.0,817.27,618.73
2016,9,20,11,45,918.5,99.5,3.05,23.0,825.0,795.94,604.12
2016,9,20,12,0,919.0,100.0,3.1,23.0,830.0,771.65,587.48
2016,9,20,12,15,918.5,100.0,3.15,23.0,826.5,743.32,568.0
2016,9,20,12,30,918.0,100.0,3.2,23.0,823.0,712.33,545.48
2016,9,20,12,45,912.5,101.0,3.25,23.5,811.5,676.56,517.56
2016,9,20,13,0,907.0,102.0,3.3,24.0,800.0,638.73,487.71
2016,9,20,13,15,902.0,101.0,3.3,23.5,781.0,597.5,456.49
2016,9,20,13,30,897.0,100.0,3.3,23.0,762.0,554.59,423.12
2016,9,20,13,45,888.0,99.0,3.35,23.0,735.0,508.3,385.57
2016,9,20,14,0,879.0,98.0,3.4,23.0,708.0,461.06,346.3
2016,9,20,14,15,868.5,96.5,3.4,23.0,675.0,412.1,304.63
2016,9,20,14,30,858.0,95.0,3.4,23.0,642.0,362.77,261.77
2016,9,20,14,45,844.0,92.5,3.45,23.0,602.5,306.02,212.72
2016,9,20,15,0,830.0,90.0,3.5,23.0,563.0,254.84,167.94
2016,9,20,15,15,810.5,87.0,3.5,22.5,518.5,203.07,124.42
2016,9,20,15,30,791.0,84.0,3.5,22.0,474.0,152.86,85.54
2016,9,20,15,45,765.5,79.5,3.55,22.0,426.0,102.86,54.02
2016,9,20,16,0,740.0,75.0,3.6,22.0,378.0,55.52,42.49
2016,9,20,16,15,702.5,70.5,3.55,21.5,327.5,51.09,38.87
2016,9,20,16,30,665.0,66.0,3.5,21.0,277.0,45.02,33.73
2016,9,20,16,45,612.0,59.5,3.5,20.5,226.5,42.04,31.15
2016,9,20,17,0,559.0,53.0,3.5,20.0,176.0,38.93,28.33
2016,9,20,17,15,470.0,44.0,3.45,19.5,128.5,33.45,23.24
2016,9,20,17,30,381.0,35.0,3.4,19.0,81.0,27.73,17.55
2016,9,20,17,45,190.5,17.5,3.35,18.5,40.5,13.52,1.15
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,153.5,16.0,3.6,13.5,31.0,106.78,0.0
2016,9,21,6,30,307.0,32.0,3.8,14.0,62.0,223.61,166.94
2016,9,21,6,45,408.0,42.5,4.0,14.5,107.5,303.39,246.09
2016,9,21,7,0,509.0,53.0,4.2,15.0,153.0,390.69,322.82
2016,9,21,7,15,573.0,60.0,4.3,15.0,204.0,457.1,380.74
2016,9,21,7,30,637.0,67.0,4.4,15.0,255.0,526.36,438.9
2016,9,21,7,45,491.0,102.5,4.5,15.5,263.5,481.93,401.28
2016,9,21,8,0,345.0,138.0,4.6,16.0,272.0,418.59,347.49
2016,9,21,8,15,326.0,162.0,4.6,16.0,302.0,439.13,362.85
2016,9,21,8,30,307.0,186.0,4.6,16.0,332.0,457.08,375.47
2016,9,21,8,45,323.0,203.5,4.65,16.5,370.5,492.55,401.86
2016,9,21,9,0,339.0,221.0,4.7,17.0,409.0,527.17,427.08
2016,9,21,9,15,455.5,202.5,4.7,17.0,474.0,614.81,495.85
2016,9,21,9,30,572.0,184.0,4.7,17.0,539.0,691.57,554.97
2016,9,21,9,45,589.5,191.0,4.75,17.5,574.5,718.52,572.73
2016,9,21,10,0,607.0,198.0,4.8,18.0,610.0,738.43,585.51
2016,9,21,10,15,607.5,208.5,4.8,18.0,635.5,745.19,589.13
2016,9,21,10,30,608.0,219.0,4.8,18.0,661.0,749.32,590.93
2016,9,21,10,45,614.0,226.0,4.8,18.5,682.5,751.87,590.69
2016,9,21,11,0,620.0,233.0,4.8,19.0,704.0,751.78,588.55
2016,9,21,11,15,626.0,234.0,4.8,19.0,716.5,743.26,581.62
2016,9,21,11,30,632.0,235.0,4.8,19.0,729.0,732.25,572.9
2016,9,21,11,45,670.0,221.0,4.85,19.5,747.0,728.49,569.34
2016,9,21,12,0,708.0,207.0,4.9,20.0,765.0,720.91,562.8
2016,9,21,12,15,701.5,208.5,4.95,20.0,760.0,692.97,541.44
2016,9,21,12,30,695.0,210.0,5.0,20.0,755.0,663.32,518.64
2016,9,21,12,45,697.5,204.0,5.05,20.0,744.5,630.98,493.71
2016,9,21,13,0,700.0,198.0,5.1,20.0,734.0,596.79,466.93
2016,9,21,13,15,700.5,191.5,5.15,20.0,716.5,559.33,437.1
2016,9,21,13,30,701.0,185.0,5.2,20.0,699.0,520.43,405.5
2016,9,21,13,45,704.5,175.0,5.3,20.5,675.5,478.58,370.26
2016,9,21,14,0,708.0,165.0,5.4,21.0,652.0,435.34,333.15
2016,9,21,14,15,804.5,128.0,5.45,20.5,656.5,406.56,306.18
2016,9,21,14,30,901.0,91.0,5.5,20.0,661.0,368.92,270.05
2016,9,21,14,45,890.5,87.5,5.55,20.0,621.5,315.68,222.17
2016,9,21,15,0,880.0,84.0,5.6,20.0,582.0,262.5,174.52
2016,9,21,15,15,861.0,81.0,5.6,19.5,536.0,202.32,123.42
2016,9,21,15,30,842.0,78.0,5.6,19.0,490.0,149.57,82.3
2016,9,21,15,45,818.5,74.0,5.6,19.0,440.5,97.46,50.01
2016,9,21,16,0,795.0,70.0,5.6,19.0,391.0,49.06,37.41
2016,9,21,16,15,757.5,66.0,5.5,18.5,339.0,47.78,36.47
2016,9,21,16,30,720.0,62.0,5.4,18.0,287.0,46.51,35.46
2016,9,21,16,45,664.5,56.0,5.35,17.5,234.0,43.41,32.75
2016,9,21,17,0,609.0,50.0,5.3,17.0,181.0,36.73,26.72
2016,9,21,17,15,514.5,42.0,5.2,16.0,131.5,31.99,22.27
2016,9,21,17,30,420.0,34.0,5.1,15.0,82.0,27.11,17.17
2016,9,21,17,45,210.0,17.0,5.05,14.5,41.0,13.25,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,15.0,3.8,12.5,30.0,108.3,0.0
2016,9,22,6,30,324.0,30.0,3.9,13.0,60.0,229.43,169.57
2016,9,22,6,45,433.0,39.0,4.05,13.5,107.0,311.86,253.47
2016,9,22,7,0,542.0,48.0,4.2,14.0,154.0,402.49,333.46
2016,9,22,7,15,604.5,54.5,4.1,14.5,205.0,468.06,389.91
2016,9,22,7,30,667.0,61.0,4.0,15.0,256.0,536.47,446.16
2016,9,22,7,45,714.5,64.5,3.95,15.5,309.0,589.49,487.96
2016,9,22,8,0,762.0,68.0,3.9,16.0,362.0,647.1,530.52
2016,9,22,8,15,790.0,71.5,3.7,16.5,411.5,690.29,560.16
2016,9,22,8,30,818.0,75.0,3.5,17.0,461.0,732.17,587.9
2016,9,22,8,45,840.0,77.0,3.35,17.5,507.0,765.87,609.03
2016,9,22,9,0,862.0,79.0,3.2,18.0,553.0,791.3,623.71
2016,9,22,9,15,688.5,140.5,3.1,18.0,537.0,739.4,583.7
2016,9,22,9,30,515.0,202.0,3.0,18.0,521.0,662.4,522.84
2016,9,22,9,45,616.0,178.5,2.9,18.5,580.0,725.07,568.71
2016,9,22,10,0,717.0,155.0,2.8,19.0,639.0,781.83,607.19
2016,9,22,10,15,824.0,121.5,2.75,19.0,699.5,826.89,637.27
2016,9,22,10,30,931.0,88.0,2.7,19.0,760.0,866.89,663.55
2016,9,22,10,45,935.5,89.0,2.65,19.5,780.5,861.75,657.23
2016,9,22,11,0,940.0,90.0,2.6,20.0,801.0,853.23,649.15
2016,9,22,11,15,942.5,90.5,2.65,20.0,813.5,839.23,639.43
2016,9,22,11,30,945.0,91.0,2.7,20.0,826.0,821.98,627.56
2016,9,22,11,45,945.0,92.0,2.75,20.5,830.5,800.15,611.41
2016,9,22,12,0,945.0,93.0,2.8,21.0,835.0,775.29,593.22
2016,9,22,12,15,944.5,93.0,2.8,21.0,831.5,746.2,572.93
2016,9,22,12,30,944.0,93.0,2.8,21.0,828.0,714.37,549.36
2016,9,22,12,45,935.5,95.5,2.85,21.5,815.0,677.26,520.33
2016,9,22,13,0,927.0,98.0,2.9,22.0,802.0,638.2,489.4
2016,9,22,13,15,921.5,97.0,2.95,22.0,783.0,595.89,456.44
2016,9,22,13,30,916.0,96.0,3.0,22.0,764.0,551.9,421.35
2016,9,22,13,45,906.0,96.0,3.05,22.0,736.5,505.22,383.28
2016,9,22,14,0,896.0,96.0,3.1,22.0,709.0,457.62,343.45
2016,9,22,14,15,885.0,94.0,3.2,21.5,675.0,407.28,301.18
2016,9,22,14,30,874.0,92.0,3.3,21.0,641.0,356.62,257.49
2016,9,22,14,45,856.5,91.0,3.4,21.0,600.5,299.42,207.73
2016,9,22,15,0,839.0,90.0,3.5,21.0,560.0,248.18,162.77
2016,9,22,15,15,818.5,87.0,3.6,20.5,515.0,195.92,119.03
2016,9,22,15,30,798.0,84.0,3.7,20.0,470.0,145.35,80.65
2016,9,22,15,45,765.5,81.0,3.85,20.0,420.5,96.07,51.74
2016,9,22,16,0,733.0,78.0,4.0,20.0,371.0,55.58,42.94
2016,9,22,16,15,693.0,73.0,4.05,19.5,320.0,48.69,37.13
2016,9,22,16,30,653.0,68.0,4.1,19.0,269.0,47.11,35.85
2016,9,22,16,45,592.0,61.5,4.2,18.5,217.5,44.2,33.29
2016,9,22,17,0,531.0,55.0,4.3,18.0,166.0,41.22,30.5
2016,9,22,17,15,433.0,45.0,4.15,17.0,119.0,34.9,24.63
2016,9,22,17,30,335.0,35.0,4.0,16.0,72.0,28.32,17.86
2016,9,22,17,45,167.5,17.5,3.9,15.5,36.0,13.88,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.0,1.85,12.5,29.0,92.46,0.0
2016,9,23,6,30,349.0,26.0,1.9,13.0,58.0,236.81,171.4
2016,9,23,6,45,447.5,35.0,1.95,14.0,103.0,313.53,252.1
2016,9,23,7,0,546.0,44.0,2.0,15.0,148.0,398.11,325.29
2016,9,23,7,15,605.5,50.0,1.9,15.5,198.0,456.93,375.2
2016,9,23,7,30,665.0,56.0,1.8,16.0,248.0,523.05,428.03
2016,9,23,7,45,705.0,60.0,1.75,16.5,298.0,575.22,467.57
2016,9,23,8,0,745.0,64.0,1.7,17.0,348.0,627.55,504.58
2016,9,23,8,15,771.5,67.5,1.65,17.5,396.0,669.02,532.22
2016,9,23,8,30,798.0,71.0,1.6,18.0,444.0,709.2,558.12
2016,9,23,8,45,818.5,73.5,1.6,19.0,488.5,741.83,577.32
2016,9,23,9,0,839.0,76.0,1.6,20.0,533.0,766.32,590.42
2016,9,23,9,15,853.0,78.0,1.55,20.5,572.5,788.72,602.6
2016,9,23,9,30,867.0,80.0,1.5,21.0,612.0,808.42,612.79
2016,9,23,9,45,877.0,81.5,1.5,21.5,645.5,821.36,618.9
2016,9,23,10,0,887.0,83.0,1.5,22.0,679.0,831.23,623.08
2016,9,23,10,15,894.5,84.5,1.55,22.0,706.0,835.84,625.61
2016,9,23,10,30,902.0,86.0,1.6,22.0,733.0,837.19,626.14
2016,9,23,10,45,906.0,87.0,1.65,22.5,753.0,831.84,621.13
2016,9,23,11,0,910.0,88.0,1.7,23.0,773.0,823.23,614.12
2016,9,23,11,15,913.0,88.5,1.8,23.0,785.5,810.05,605.82
2016,9,23,11,30,916.0,89.0,1.9,23.0,798.0,793.69,595.41
2016,9,23,11,45,914.5,90.5,2.0,23.5,801.5,771.87,580.13
2016,9,23,12,0,913.0,92.0,2.1,24.0,805.0,747.17,562.89
2016,9,23,12,15,912.5,92.0,2.25,23.5,802.0,718.95,545.59
2016,9,23,12,30,912.0,92.0,2.4,23.0,799.0,688.1,524.56
2016,9,23,12,45,906.0,93.0,2.55,23.0,786.5,652.25,498.19
2016,9,23,13,0,900.0,94.0,2.7,23.0,774.0,614.39,469.65
2016,9,23,13,15,895.0,93.0,2.8,23.0,755.5,573.46,437.9
2016,9,23,13,30,890.0,92.0,2.9,23.0,737.0,530.87,404.0
2016,9,23,13,45,748.0,145.0,3.05,23.0,673.5,465.33,352.39
2016,9,23,14,0,606.0,198.0,3.2,23.0,610.0,414.76,312.12
2016,9,23,14,15,619.5,181.0,3.25,23.0,584.0,372.39,276.62
2016,9,23,14,30,633.0,164.0,3.3,23.0,558.0,328.16,238.69
2016,9,23,14,45,731.5,122.5,3.4,23.0,550.0,284.17,197.64
2016,9,23,15,0,830.0,81.0,3.5,23.0,542.0,234.59,150.81
2016,9,23,15,15,810.5,78.0,3.5,22.5,498.0,183.13,108.14
2016,9,23,15,30,791.0,75.0,3.5,22.0,454.0,133.23,70.99
2016,9,23,15,45,762.5,72.0,3.55,21.5,406.0,84.69,43.79
2016,9,23,16,0,734.0,69.0,3.6,21.0,358.0,48.53,36.66
2016,9,23,16,15,695.0,64.5,3.6,20.5,308.0,46.83,35.35
2016,9,23,16,30,656.0,60.0,3.6,20.0,258.0,41.07,30.42
2016,9,23,16,45,602.5,53.5,3.6,19.5,208.5,37.88,27.61
2016,9,23,17,0,549.0,47.0,3.6,19.0,159.0,34.56,24.54
2016,9,23,17,15,453.5,38.0,3.55,18.5,113.0,28.84,19.2
2016,9,23,17,30,358.0,29.0,3.5,18.0,67.0,22.87,12.95
2016,9,23,17,45,179.0,14.5,3.45,17.5,33.5,11.29,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,14.5,28.5,97.2,0.0
2016,9,24,6,30,376.0,24.0,1.4,15.0,57.0,240.36,168.73
2016,9,24,6,45,476.5,32.0,1.5,16.0,103.0,319.06,253.46
2016,9,24,7,0,577.0,40.0,1.6,17.0,149.0,404.94,327.14
2016,9,24,7,15,637.0,45.5,1.65,17.5,199.5,469.06,380.93
2016,9,24,7,30,697.0,51.0,1.7,18.0,250.0,535.62,434.07
2016,9,24,7,45,736.0,55.0,1.75,18.5,301.5,587.82,473.5
2016,9,24,8,0,775.0,59.0,1.8,19.0,353.0,640.12,510.71
2016,9,24,8,15,802.5,62.0,1.9,19.5,402.0,682.32,539.66
2016,9,24,8,30,830.0,65.0,2.0,20.0,451.0,717.21,562.7
2016,9,24,8,45,850.5,67.0,2.1,21.0,496.5,749.81,582.65
2016,9,24,9,0,871.0,69.0,2.2,22.0,542.0,780.29,600.74
2016,9,24,9,15,885.5,71.0,2.2,22.5,582.5,803.5,613.95
2016,9,24,9,30,900.0,73.0,2.2,23.0,623.0,823.91,625.2
2016,9,24,9,45,913.5,73.0,2.2,23.5,658.0,838.18,632.24
2016,9,24,10,0,927.0,73.0,2.2,24.0,693.0,849.33,637.27
2016,9,24,10,15,934.5,74.0,2.15,24.5,720.5,853.39,637.2
2016,9,24,10,30,942.0,75.0,2.1,25.0,748.0,854.07,635.04
2016,9,24,10,45,947.5,76.0,2.1,25.5,769.0,849.68,630.11
2016,9,24,11,0,953.0,77.0,2.1,26.0,790.0,841.85,623.08
2016,9,24,11,15,956.0,77.5,2.05,26.0,802.5,828.09,613.06
2016,9,24,11,30,959.0,78.0,2.0,26.0,815.0,811.01,600.98
2016,9,24,11,45,960.0,78.0,1.95,26.5,819.5,788.68,584.33
2016,9,24,12,0,961.0,78.0,1.9,27.0,824.0,763.26,565.77
2016,9,24,12,15,960.0,78.0,1.9,27.0,821.0,733.48,545.82
2016,9,24,12,30,959.0,78.0,1.9,27.0,818.0,700.95,522.65
2016,9,24,12,45,946.5,83.5,1.95,27.5,804.5,663.93,494.63
2016,9,24,13,0,934.0,89.0,2.0,28.0,791.0,625.09,464.84
2016,9,24,13,15,929.0,88.0,2.05,28.0,771.5,582.85,433.0
2016,9,24,13,30,924.0,87.0,2.1,28.0,752.0,538.87,399.0
2016,9,24,13,45,916.0,86.0,2.15,28.0,724.5,491.99,361.88
2016,9,24,14,0,908.0,85.0,2.2,28.0,697.0,444.04,322.86
2016,9,24,14,15,897.5,83.5,2.2,28.0,663.5,393.91,281.07
2016,9,24,14,30,887.0,82.0,2.2,28.0,630.0,343.38,238.07
2016,9,24,14,45,872.5,80.0,2.25,28.0,590.0,291.24,193.53
2016,9,24,15,0,858.0,78.0,2.3,28.0,550.0,239.56,149.68
2016,9,24,15,15,838.5,75.0,2.3,27.5,505.0,180.69,102.57
2016,9,24,15,30,819.0,72.0,2.3,27.0,460.0,129.4,65.86
2016,9,24,15,45,789.0,69.5,2.35,26.5,411.0,79.82,39.99
2016,9,24,16,0,759.0,67.0,2.4,26.0,362.0,47.26,34.8
2016,9,24,16,15,719.5,62.5,2.35,25.0,311.0,45.48,33.53
2016,9,24,16,30,680.0,58.0,2.3,24.0,260.0,43.68,32.13
2016,9,24,16,45,613.0,53.0,2.3,23.5,208.5,37.74,26.99
2016,9,24,17,0,546.0,48.0,2.3,23.0,157.0,35.67,25.02
2016,9,24,17,15,446.5,38.5,2.25,22.0,110.5,29.54,19.4
2016,9,24,17,30,347.0,29.0,2.2,21.0,64.0,23.13,12.6
2016,9,24,17,45,173.5,14.5,2.2,20.0,32.0,11.45,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,12.5,1.7,16.5,27.5,91.27,0.0
2016,9,25,6,30,350.0,25.0,1.8,17.0,55.0,232.94,158.04
2016,9,25,6,45,457.0,34.0,1.9,18.0,101.5,314.9,248.07
2016,9,25,7,0,564.0,43.0,2.0,19.0,148.0,404.02,324.26
2016,9,25,7,15,626.0,49.5,2.05,19.5,199.0,465.12,375.85
2016,9,25,7,30,688.0,56.0,2.1,20.0,250.0,533.71,430.61
2016,9,25,7,45,728.5,60.5,2.15,21.0,301.5,587.23,470.57
2016,9,25,8,0,769.0,65.0,2.2,22.0,353.0,640.85,507.74
2016,9,25,8,15,796.5,68.5,2.2,22.5,402.5,683.37,536.21
2016,9,25,8,30,824.0,72.0,2.2,23.0,452.0,724.55,562.96
2016,9,25,8,45,843.0,75.0,2.25,24.0,497.0,756.85,582.02
2016,9,25,9,0,862.0,78.0,2.3,25.0,542.0,780.86,594.99
2016,9,25,9,15,876.5,80.0,2.25,25.5,582.5,803.65,607.47
2016,9,25,9,30,891.0,82.0,2.2,26.0,623.0,823.67,617.93
2016,9,25,9,45,906.5,81.5,2.2,26.5,658.5,838.68,625.38
2016,9,25,10,0,922.0,81.0,2.2,27.0,694.0,850.62,630.85
2016,9,25,10,15,929.5,82.5,2.15,27.5,722.0,855.0,630.96
2016,9,25,10,30,937.0,84.0,2.1,28.0,750.0,855.98,629.0
2016,9,25,10,45,934.0,88.5,2.1,29.0,768.0,848.3,620.69
2016,9,25,11,0,931.0,93.0,2.1,30.0,786.0,837.27,610.43
2016,9,25,11,15,934.0,93.5,2.0,30.5,798.5,823.5,598.96
2016,9,25,11,30,937.0,94.0,1.9,31.0,811.0,806.49,585.53
2016,9,25,11,45,929.5,98.5,1.85,31.5,813.0,782.57,568.15
2016,9,25,12,0,922.0,103.0,1.8,32.0,815.0,755.91,549.14
2016,9,25,12,15,921.0,102.5,1.7,32.0,811.0,726.32,528.3
2016,9,25,12,30,920.0,102.0,1.6,32.0,807.0,694.12,504.79
2016,9,25,12,45,919.0,100.5,1.5,32.5,796.0,658.51,477.68
2016,9,25,13,0,918.0,99.0,1.4,33.0,785.0,620.59,448.62
2016,9,25,13,15,912.5,98.0,1.25,33.0,765.0,578.54,416.8
2016,9,25,13,30,907.0,97.0,1.1,33.0,745.0,534.85,383.17
2016,9,25,13,45,887.0,100.5,1.0,33.0,715.0,487.12,346.3
2016,9,25,14,0,867.0,104.0,0.9,33.0,685.0,435.41,305.91
2016,9,25,14,15,855.5,102.0,0.8,33.0,651.0,385.69,265.97
2016,9,25,14,30,844.0,100.0,0.7,33.0,617.0,335.83,225.15
2016,9,25,14,45,820.0,100.0,0.6,33.0,575.5,284.61,183.36
2016,9,25,15,0,796.0,100.0,0.5,33.0,534.0,234.99,143.34
2016,9,25,15,15,774.0,96.0,0.55,32.5,489.0,184.2,104.78
2016,9,25,15,30,752.0,92.0,0.6,32.0,444.0,130.04,67.74
2016,9,25,15,45,720.0,87.5,0.65,31.5,395.5,82.13,44.15
2016,9,25,16,0,688.0,83.0,0.7,31.0,347.0,54.67,40.17
2016,9,25,16,15,644.5,77.0,0.8,30.0,296.5,52.54,38.69
2016,9,25,16,30,601.0,71.0,0.9,29.0,246.0,50.33,37.01
2016,9,25,16,45,540.5,62.0,1.05,28.0,196.0,45.43,32.91
2016,9,25,17,0,480.0,53.0,1.2,27.0,146.0,40.29,28.41
2016,9,25,17,15,378.5,41.5,1.3,26.0,101.0,32.51,21.43
2016,9,25,17,30,277.0,30.0,1.4,25.0,56.0,24.33,12.77
2016,9,25,17,45,138.5,15.0,1.5,24.0,28.0,14.3,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,16.5,23.5,66.29,0.0
2016,9,26,6,30,237.0,27.0,0.4,17.0,47.0,176.91,114.73
2016,9,26,6,45,342.5,39.5,0.35,18.0,90.5,258.86,201.2
2016,9,26,7,0,448.0,52.0,0.3,19.0,134.0,346.67,273.82
2016,9,26,7,15,516.0,61.0,0.3,19.5,183.5,414.65,328.49
2016,9,26,7,30,584.0,70.0,0.3,20.0,233.0,485.85,383.05
2016,9,26,7,45,630.0,76.5,0.3,21.0,283.5,541.79,423.04
2016,9,26,8,0,676.0,83.0,0.3,22.0,334.0,598.4,461.68
2016,9,26,8,15,708.0,88.0,0.25,23.0,383.0,643.17,489.09
2016,9,26,8,30,740.0,93.0,0.2,24.0,432.0,687.04,514.63
2016,9,26,8,45,763.0,97.0,0.2,25.0,477.0,718.0,531.32
2016,9,26,9,0,786.0,101.0,0.2,26.0,522.0,750.81,548.98
2016,9,26,9,15,803.5,104.5,0.3,26.5,562.5,776.38,564.22
2016,9,26,9,30,821.0,108.0,0.4,27.0,603.0,799.33,577.91
2016,9,26,9,45,833.0,110.5,0.55,28.0,637.5,813.86,585.98
2016,9,26,10,0,845.0,113.0,0.7,29.0,672.0,825.35,592.21
2016,9,26,10,15,854.0,115.0,0.75,29.5,699.5,830.71,594.14
2016,9,26,10,30,863.0,117.0,0.8,30.0,727.0,832.83,594.19
2016,9,26,10,45,869.0,119.0,0.9,30.5,747.5,829.27,591.55
2016,9,26,11,0,875.0,121.0,1.0,31.0,768.0,822.44,586.92
2016,9,26,11,15,878.5,121.5,1.1,31.0,780.5,808.87,579.2
2016,9,26,11,30,882.0,122.0,1.2,31.0,793.0,788.94,567.41
2016,9,26,11,45,883.5,122.5,1.3,31.5,797.5,768.35,554.02
2016,9,26,12,0,885.0,123.0,1.4,32.0,802.0,744.89,538.37
2016,9,26,12,15,884.0,122.5,1.5,32.0,798.5,716.03,519.15
2016,9,26,12,30,883.0,122.0,1.6,32.0,795.0,684.66,497.78
2016,9,26,12,45,905.5,109.0,1.75,32.0,790.0,653.77,476.78
2016,9,26,13,0,928.0,96.0,1.9,32.0,785.0,619.08,452.27
2016,9,26,13,15,923.0,95.0,1.95,31.5,765.0,576.92,421.76
2016,9,26,13,30,918.0,94.0,2.0,31.0,745.0,533.05,389.02
2016,9,26,13,45,911.0,92.0,2.1,31.0,718.0,485.9,352.22
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,437.63,313.43
2016,9,26,14,15,893.0,88.5,2.2,31.0,657.0,387.47,271.99
2016,9,26,14,30,882.0,87.0,2.2,31.0,623.0,336.98,229.48
2016,9,26,14,45,869.0,84.0,2.25,31.0,583.0,284.66,185.34
2016,9,26,15,0,856.0,81.0,2.3,31.0,543.0,226.71,137.47
2016,9,26,15,15,835.5,78.0,2.25,30.5,498.0,173.98,96.26
2016,9,26,15,30,815.0,75.0,2.2,30.0,453.0,122.92,61.52
2016,9,26,15,45,789.0,71.0,2.15,29.5,404.0,72.78,37.81
2016,9,26,16,0,763.0,67.0,2.1,29.0,355.0,47.75,34.77
2016,9,26,16,15,723.0,62.0,1.9,28.0,304.0,45.56,33.15
2016,9,26,16,30,683.0,57.0,1.7,27.0,253.0,43.31,31.38
2016,9,26,16,45,625.0,50.5,1.55,26.5,202.0,39.62,28.18
2016,9,26,17,0,567.0,44.0,1.4,26.0,151.0,32.75,22.13
2016,9,26,17,15,464.5,35.0,1.35,24.5,104.5,26.9,16.83
2016,9,26,17,30,362.0,26.0,1.3,23.0,58.0,20.81,9.63
2016,9,26,17,45,181.0,13.0,1.3,22.0,29.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,24.0,78.23,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,48.0,201.83,124.81
2016,9,27,6,45,402.0,35.0,0.2,18.5,92.0,284.36,219.06
2016,9,27,7,0,508.0,45.0,0.2,19.0,136.0,371.29,291.68
2016,9,27,7,15,573.5,52.5,0.2,19.5,186.0,437.49,344.87
2016,9,27,7,30,639.0,60.0,0.2,20.0,236.0,506.81,397.76
2016,9,27,7,45,681.0,65.5,0.2,21.0,286.5,560.17,435.61
2016,9,27,8,0,723.0,71.0,0.2,22.0,337.0,610.59,469.23
2016,9,27,8,15,753.0,75.0,0.2,22.5,386.0,654.12,496.92
2016,9,27,8,30,783.0,79.0,0.2,23.0,435.0,696.48,523.0
2016,9,27,8,45,804.5,82.0,0.25,24.0,480.0,729.62,541.88
2016,9,27,9,0,826.0,85.0,0.3,25.0,525.0,760.65,559.12
2016,9,27,9,15,842.0,87.5,0.35,25.5,565.0,784.34,572.45
2016,9,27,9,30,858.0,90.0,0.4,26.0,605.0,805.29,584.07
2016,9,27,9,45,877.5,88.5,0.5,27.0,641.0,816.04,588.9
2016,9,27,10,0,897.0,87.0,0.6,28.0,677.0,829.68,595.77
2016,9,27,10,15,905.0,88.5,0.65,28.0,704.5,834.19,598.34
2016,9,27,10,30,913.0,90.0,0.7,28.0,732.0,835.39,599.04
2016,9,27,10,45,918.0,91.0,0.8,28.5,752.0,830.31,595.53
2016,9,27,11,0,923.0,92.0,0.9,29.0,772.0,821.9,589.99
2016,9,27,11,15,926.0,93.0,0.95,29.0,784.0,808.64,581.85
2016,9,27,11,30,929.0,94.0,1.0,29.0,796.0,792.14,571.71
2016,9,27,11,45,929.5,94.0,1.1,29.5,800.5,769.65,557.2
2016,9,27,12,0,930.0,94.0,1.2,30.0,805.0,744.21,540.7
2016,9,27,12,15,929.0,94.0,1.3,30.0,801.0,714.9,521.71
2016,9,27,12,30,928.0,94.0,1.4,30.0,797.0,682.95,499.85
2016,9,27,12,45,929.5,91.5,1.5,30.5,786.0,647.64,474.16
2016,9,27,13,0,931.0,89.0,1.6,31.0,775.0,609.84,446.06
2016,9,27,13,15,925.5,88.0,1.65,30.5,755.5,567.38,415.31
2016,9,27,13,30,920.0,87.0,1.7,30.0,736.0,523.25,382.3
2016,9,27,13,45,911.5,86.0,1.75,30.0,708.5,476.33,345.41
2016,9,27,14,0,903.0,85.0,1.8,30.0,681.0,428.39,306.66
2016,9,27,14,15,892.5,83.5,1.85,30.0,647.0,378.55,265.47
2016,9,27,14,30,882.0,82.0,1.9,30.0,613.0,328.33,223.11
2016,9,27,14,45,866.0,80.0,2.0,30.0,573.0,276.22,179.17
2016,9,27,15,0,850.0,78.0,2.1,30.0,533.0,224.73,136.35
2016,9,27,15,15,830.0,75.0,2.15,29.5,488.0,166.51,91.14
2016,9,27,15,30,810.0,72.0,2.2,29.0,443.0,115.91,57.29
2016,9,27,15,45,781.0,68.5,2.25,28.5,394.0,66.5,35.32
2016,9,27,16,0,752.0,65.0,2.3,28.0,345.0,46.33,33.74
2016,9,27,16,15,711.0,60.5,2.25,27.0,294.5,44.5,32.4
2016,9,27,16,30,670.0,56.0,2.2,26.0,244.0,42.65,30.94
2016,9,27,16,45,606.5,49.5,2.2,25.5,193.5,35.55,24.81
2016,9,27,17,0,543.0,43.0,2.2,25.0,143.0,32.08,21.62
2016,9,27,17,15,438.5,34.0,2.15,24.0,97.5,26.21,16.19
2016,9,27,17,30,334.0,25.0,2.1,23.0,52.0,20.08,8.28
2016,9,27,17,45,167.0,12.5,2.05,22.0,26.0,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,140.0,12.0,1.75,15.0,22.5,73.79,0.0
2016,9,28,6,30,280.0,24.0,1.8,15.0,45.0,190.85,113.73
2016,9,28,6,45,392.0,34.5,1.9,15.5,89.0,277.3,218.76
2016,9,28,7,0,504.0,45.0,2.0,16.0,133.0,367.46,297.79
2016,9,28,7,15,288.5,75.5,1.9,16.5,129.5,288.94,236.45
2016,9,28,7,30,73.0,106.0,1.8,17.0,126.0,165.63,134.08
2016,9,28,7,45,82.0,127.0,1.75,17.5,153.5,195.44,158.94
2016,9,28,8,0,91.0,148.0,1.7,18.0,181.0,225.28,182.75
2016,9,28,8,15,439.5,112.0,1.65,18.5,306.0,466.51,379.01
2016,9,28,8,30,788.0,76.0,1.6,19.0,431.0,693.78,547.55
2016,9,28,8,45,811.0,78.5,1.6,19.5,476.5,727.42,566.84
2016,9,28,9,0,834.0,81.0,1.6,20.0,522.0,758.99,586.18
2016,9,28,9,15,849.5,83.5,1.65,20.5,562.0,782.29,599.97
2016,9,28,9,30,865.0,86.0,1.7,21.0,602.0,797.14,607.94
2016,9,28,9,45,876.5,88.0,1.75,21.5,636.0,811.17,615.45
2016,9,28,10,0,888.0,90.0,1.8,22.0,670.0,822.12,620.93
2016,9,28,10,15,896.0,91.5,1.85,22.0,697.5,826.49,623.25
2016,9,28,10,30,904.0,93.0,1.9,22.0,725.0,827.58,623.55
2016,9,28,10,45,910.0,94.0,2.0,22.5,745.0,823.23,619.54
2016,9,28,11,0,916.0,95.0,2.1,23.0,765.0,815.56,613.42
2016,9,28,11,15,919.0,95.5,2.2,23.0,777.5,801.76,604.4
2016,9,28,11,30,922.0,96.0,2.3,23.0,790.0,784.78,593.25
2016,9,28,11,45,924.0,96.0,2.4,23.5,794.5,763.43,577.98
2016,9,28,12,0,926.0,96.0,2.5,24.0,799.0,739.07,560.64
2016,9,28,12,15,925.0,95.5,2.55,24.0,794.5,709.32,539.09
2016,9,28,12,30,924.0,95.0,2.6,24.0,790.0,676.95,515.02
2016,9,28,12,45,919.0,95.5,2.7,24.0,777.5,640.64,487.78
2016,9,28,13,0,914.0,96.0,2.8,24.0,765.0,602.25,458.32
2016,9,28,13,15,908.0,95.0,2.85,23.5,745.0,560.1,426.01
2016,9,28,13,30,902.0,94.0,2.9,23.0,725.0,516.35,391.49
2016,9,28,13,45,895.0,92.0,3.0,23.0,698.0,469.91,353.23
2016,9,28,14,0,888.0,90.0,3.1,23.0,671.0,422.38,313.04
2016,9,28,14,15,876.0,88.5,3.1,22.5,637.0,372.71,270.67
2016,9,28,14,30,864.0,87.0,3.1,22.0,603.0,322.83,227.26
2016,9,28,14,45,849.0,84.5,3.15,22.0,563.0,265.85,177.76
2016,9,28,15,0,834.0,82.0,3.2,22.0,523.0,214.71,133.67
2016,9,28,15,15,812.5,79.0,3.25,21.5,478.5,163.21,92.6
2016,9,28,15,30,791.0,76.0,3.3,21.0,434.0,113.5,59.02
2016,9,28,15,45,760.0,72.5,3.35,21.0,385.0,65.22,38.19
2016,9,28,16,0,729.0,69.0,3.4,21.0,336.0,49.78,37.81
2016,9,28,16,15,685.5,64.0,3.35,20.5,285.5,47.66,36.1
2016,9,28,16,30,642.0,59.0,3.3,20.0,235.0,41.45,30.72
2016,9,28,16,45,570.0,52.5,3.3,19.5,185.0,38.21,27.8
2016,9,28,17,0,498.0,46.0,3.3,19.0,135.0,34.91,24.63
2016,9,28,17,15,384.5,36.0,3.25,18.0,91.0,28.25,18.29
2016,9,28,17,30,271.0,26.0,3.2,17.0,47.0,21.3,8.21
2016,9,28,17,45,135.5,13.0,3.15,16.5,23.5,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.0,13.0,2.5,12.0,21.0,60.21,0.0
2016,9,29,6,30,216.0,26.0,2.6,12.0,42.0,159.39,88.67
2016,9,29,6,45,334.0,38.0,2.75,12.5,85.0,249.41,198.75
2016,9,29,7,0,452.0,50.0,2.9,13.0,128.0,342.27,281.5
2016,9,29,7,15,522.5,58.0,2.85,13.5,177.0,409.96,340.39
2016,9,29,7,30,593.0,66.0,2.8,14.0,226.0,480.93,399.46
2016,9,29,7,45,296.5,68.5,2.8,14.5,148.5,296.28,248.12
2016,9,29,8,0,0.0,71.0,2.8,15.0,71.0,66.16,50.56
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,96.93,76.37
2016,9,29,8,30,0.0,132.0,2.8,16.0,132.0,127.89,101.65
2016,9,29,8,45,6.5,158.0,2.8,16.5,161.5,158.91,126.78
2016,9,29,9,0,13.0,184.0,2.8,17.0,191.0,189.93,151.49
