Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,48.5,223.0,2.8,17.5,251.0,268.5,214.6
2016,9,29,9,30,84.0,262.0,2.8,18.0,311.0,337.63,268.55
2016,9,29,9,45,480.0,177.0,2.8,18.5,486.0,591.73,471.12
2016,9,29,10,0,876.0,92.0,2.8,19.0,661.0,811.07,630.2
2016,9,29,10,15,883.5,93.5,2.8,19.5,688.0,814.93,628.86
2016,9,29,10,30,891.0,95.0,2.8,20.0,715.0,815.56,627.19
2016,9,29,10,45,897.5,95.5,2.85,20.5,734.5,811.07,622.41
2016,9,29,11,0,904.0,96.0,2.9,21.0,754.0,803.3,615.53
2016,9,29,11,15,906.5,96.5,2.95,21.0,765.5,789.23,605.53
2016,9,29,11,30,909.0,97.0,3.0,21.0,777.0,772.03,593.46
2016,9,29,11,45,910.0,97.0,3.05,21.5,781.0,750.18,577.06
2016,9,29,12,0,911.0,97.0,3.1,22.0,785.0,725.43,558.62
2016,9,29,12,15,909.5,97.0,3.15,22.0,780.5,696.2,536.63
2016,9,29,12,30,908.0,97.0,3.2,22.0,776.0,664.42,512.39
2016,9,29,12,45,904.0,96.5,3.25,22.0,764.0,628.27,484.47
2016,9,29,13,0,900.0,96.0,3.3,22.0,752.0,590.05,454.38
2016,9,29,13,15,894.5,95.0,3.3,21.5,732.0,548.7,421.91
2016,9,29,13,30,889.0,94.0,3.3,21.0,712.0,505.76,387.27
2016,9,29,13,45,880.0,93.0,3.35,21.0,685.0,459.91,348.8
2016,9,29,14,0,871.0,92.0,3.4,21.0,658.0,413.17,308.64
2016,9,29,14,15,859.0,90.0,3.45,20.5,624.0,363.9,266.17
2016,9,29,14,30,847.0,88.0,3.5,20.0,590.0,309.3,218.72
2016,9,29,14,45,830.5,86.0,3.55,20.0,550.5,258.5,173.72
2016,9,29,15,0,814.0,84.0,3.6,20.0,511.0,208.53,130.44
2016,9,29,15,15,792.5,80.5,3.65,19.5,466.5,157.77,90.03
2016,9,29,15,30,771.0,77.0,3.7,19.0,422.0,108.84,57.46
2016,9,29,15,45,739.5,73.5,3.75,19.0,374.0,61.8,38.69
2016,9,29,16,0,708.0,70.0,3.8,19.0,326.0,50.81,39.04
2016,9,29,16,15,664.0,64.5,3.75,18.5,276.0,43.91,33.11
2016,9,29,16,30,620.0,59.0,3.7,18.0,226.0,41.65,31.15
2016,9,29,16,45,551.0,52.0,3.7,17.5,177.0,38.01,27.84
2016,9,29,17,0,482.0,45.0,3.7,17.0,128.0,34.27,24.24
2016,9,29,17,15,368.0,34.5,3.55,16.5,85.0,27.11,17.31
2016,9,29,17,30,254.0,24.0,3.4,16.0,42.0,19.59,5.5
2016,9,29,17,45,127.0,12.0,3.3,15.5,21.0,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.0,3.35,12.0,20.0,62.92,0.0
2016,9,30,6,30,234.0,24.0,3.5,12.0,40.0,164.37,82.71
2016,9,30,6,45,351.0,35.0,3.65,12.5,82.5,254.05,202.04
2016,9,30,7,0,468.0,46.0,3.8,13.0,125.0,345.26,284.39
2016,9,30,7,15,312.0,75.0,3.85,13.5,135.5,300.75,250.4
2016,9,30,7,30,156.0,104.0,3.9,14.0,146.0,225.41,187.49
2016,9,30,7,45,173.0,123.5,4.0,14.5,178.5,261.49,218.01
2016,9,30,8,0,190.0,143.0,4.1,15.0,211.0,297.87,247.72
2016,9,30,8,15,478.0,111.0,4.1,15.5,315.0,489.77,406.92
2016,9,30,8,30,766.0,79.0,4.1,16.0,419.0,675.32,551.49
2016,9,30,8,45,790.5,81.5,4.2,16.5,464.0,709.4,574.04
2016,9,30,9,0,815.0,84.0,4.3,17.0,509.0,741.5,595.71
2016,9,30,9,15,831.5,86.5,4.3,17.0,548.5,765.07,611.52
2016,9,30,9,30,848.0,89.0,4.3,17.0,588.0,785.95,625.35
2016,9,30,9,45,860.5,91.0,4.3,17.5,622.0,794.72,629.12
2016,9,30,10,0,873.0,93.0,4.3,18.0,656.0,806.16,634.99
2016,9,30,10,15,882.0,94.5,4.25,18.0,683.5,811.1,637.27
2016,9,30,10,30,891.0,96.0,4.2,18.0,711.0,812.81,637.38
2016,9,30,10,45,895.5,97.5,4.2,18.5,731.0,807.7,631.72
2016,9,30,11,0,900.0,99.0,4.2,19.0,751.0,799.34,623.93
2016,9,30,11,15,903.5,100.0,4.25,19.0,763.0,786.47,614.43
2016,9,30,11,30,907.0,101.0,4.3,19.0,775.0,770.43,602.75
2016,9,30,11,45,909.0,101.0,4.35,19.0,779.5,749.22,587.47
2016,9,30,12,0,911.0,101.0,4.4,19.0,784.0,725.05,569.7
2016,9,30,12,15,910.0,100.5,4.4,19.0,780.0,695.57,546.65
2016,9,30,12,30,909.0,100.0,4.4,19.0,776.0,663.51,521.33
2016,9,30,12,45,906.0,99.5,4.45,19.0,764.0,627.85,493.02
2016,9,30,13,0,903.0,99.0,4.5,19.0,752.0,590.03,462.44
2016,9,30,13,15,898.0,98.0,4.5,18.5,732.5,548.76,429.17
2016,9,30,13,30,893.0,97.0,4.5,18.0,713.0,505.85,393.66
2016,9,30,13,45,887.5,94.5,4.55,18.0,686.5,459.97,354.21
2016,9,30,14,0,882.0,92.0,4.6,18.0,660.0,412.9,312.81
2016,9,30,14,15,871.0,90.0,4.55,18.0,626.5,363.46,268.59
2016,9,30,14,30,860.0,88.0,4.5,18.0,593.0,308.58,219.53
2016,9,30,14,45,846.0,85.0,4.5,18.0,553.5,256.92,173.15
2016,9,30,15,0,832.0,82.0,4.5,18.0,514.0,205.83,128.5
2016,9,30,15,15,811.0,79.0,4.45,17.5,469.5,154.7,87.77
2016,9,30,15,30,790.0,76.0,4.4,17.0,425.0,105.33,55.53
2016,9,30,15,45,759.0,72.5,4.35,17.0,376.5,57.43,45.1
2016,9,30,16,0,728.0,69.0,4.3,17.0,328.0,50.3,38.94
2016,9,30,16,15,683.5,63.5,4.2,16.5,277.5,43.43,32.98
2016,9,30,16,30,639.0,58.0,4.1,16.0,227.0,41.13,30.95
2016,9,30,16,45,565.5,51.0,4.05,15.5,177.0,37.45,27.55
2016,9,30,17,0,492.0,44.0,4.0,15.0,127.0,33.66,23.86
2016,9,30,17,15,374.0,33.5,3.85,14.5,83.5,26.45,16.76
2016,9,30,17,30,256.0,23.0,3.7,14.0,40.0,18.88,2.85
2016,9,30,17,45,128.0,11.5,3.55,14.0,20.0,10.96,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,11.5,2.05,11.5,19.5,65.19,0.0
2016,10,1,6,30,248.0,23.0,2.1,12.0,39.0,168.12,73.07
2016,10,1,6,45,370.0,34.0,2.2,12.5,82.5,261.68,206.36
2016,10,1,7,0,492.0,45.0,2.3,13.0,126.0,355.93,290.98
2016,10,1,7,15,564.0,52.0,2.35,13.5,176.0,423.86,350.23
2016,10,1,7,30,636.0,59.0,2.4,14.0,226.0,495.23,409.68
2016,10,1,7,45,683.5,64.0,2.45,14.5,277.0,550.69,454.17
2016,10,1,8,0,731.0,69.0,2.5,15.0,328.0,603.48,494.91
2016,10,1,8,15,762.5,72.5,2.4,15.5,377.0,647.04,525.34
2016,10,1,8,30,794.0,76.0,2.3,16.0,426.0,689.44,553.89
2016,10,1,8,45,817.0,79.0,2.25,16.5,471.5,723.35,575.68
2016,10,1,9,0,840.0,82.0,2.2,17.0,517.0,755.15,595.51
2016,10,1,9,15,856.5,84.0,2.15,17.5,557.0,778.3,608.82
2016,10,1,9,30,873.0,86.0,2.1,18.0,597.0,793.13,616.15
2016,10,1,9,45,889.5,86.0,2.1,18.5,632.0,808.54,624.38
2016,10,1,10,0,906.0,86.0,2.1,19.0,667.0,820.92,630.51
2016,10,1,10,15,914.5,87.0,2.1,19.0,694.5,824.86,632.09
2016,10,1,10,30,923.0,88.0,2.1,19.0,722.0,825.47,631.58
2016,10,1,10,45,928.0,89.5,2.1,19.5,742.0,820.51,626.2
2016,10,1,11,0,933.0,91.0,2.1,20.0,762.0,812.17,618.7
2016,10,1,11,15,936.5,91.5,2.2,20.0,774.5,798.31,609.52
2016,10,1,11,30,940.0,92.0,2.3,20.0,787.0,781.19,598.13
2016,10,1,11,45,940.0,92.5,2.4,20.5,790.5,758.39,581.65
2016,10,1,12,0,940.0,93.0,2.5,21.0,794.0,732.61,562.81
2016,10,1,12,15,939.0,93.0,2.6,21.0,790.0,702.84,540.83
2016,10,1,12,30,938.0,93.0,2.7,21.0,786.0,670.41,516.43
2016,10,1,12,45,934.0,93.0,2.85,21.0,773.5,633.69,488.5
2016,10,1,13,0,930.0,93.0,3.0,21.0,761.0,594.81,458.18
2016,10,1,13,15,924.5,92.0,3.05,21.0,740.5,552.28,423.99
2016,10,1,13,30,919.0,91.0,3.1,21.0,720.0,508.09,387.61
2016,10,1,13,45,910.5,89.5,3.2,21.0,692.5,460.75,347.94
2016,10,1,14,0,902.0,88.0,3.3,21.0,665.0,412.43,306.41
2016,10,1,14,15,890.0,86.5,3.35,20.5,630.5,362.21,262.95
2016,10,1,14,30,878.0,85.0,3.4,20.0,596.0,311.77,218.53
2016,10,1,14,45,861.5,82.5,3.5,20.0,555.5,253.94,168.01
2016,10,1,15,0,845.0,80.0,3.6,20.0,515.0,202.13,123.57
2016,10,1,15,15,823.0,77.0,3.65,19.5,469.5,150.31,83.22
2016,10,1,15,30,801.0,74.0,3.7,19.0,424.0,100.36,51.87
2016,10,1,15,45,769.5,70.0,3.75,19.0,375.0,51.62,39.67
2016,10,1,16,0,738.0,66.0,3.8,19.0,326.0,48.08,36.67
2016,10,1,16,15,692.0,61.0,3.75,18.5,275.0,45.87,34.83
2016,10,1,16,30,646.0,56.0,3.7,18.0,224.0,39.77,29.47
2016,10,1,16,45,573.5,49.0,3.7,17.5,173.5,36.01,26.02
2016,10,1,17,0,501.0,42.0,3.7,17.0,123.0,32.14,22.27
2016,10,1,17,15,375.0,31.5,3.6,16.5,80.0,24.84,15.06
2016,10,1,17,30,249.0,21.0,3.5,16.0,37.0,17.17,0.0
2016,10,1,17,45,124.5,10.5,3.45,15.5,18.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,18.0,59.37,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,36.0,154.22,53.41
2016,10,2,6,45,339.0,33.5,2.65,12.5,77.5,243.95,191.55
2016,10,2,7,0,453.0,45.0,2.8,13.0,119.0,332.67,272.38
2016,10,2,7,15,525.0,52.5,2.9,13.5,167.5,399.57,331.32
2016,10,2,7,30,597.0,60.0,3.0,14.0,216.0,469.98,390.76
2016,10,2,7,45,301.0,90.5,3.15,14.5,169.5,325.16,271.33
2016,10,2,8,0,5.0,121.0,3.3,15.0,123.0,124.14,99.36
2016,10,2,8,15,25.5,147.5,3.35,15.0,158.5,175.28,142.54
2016,10,2,8,30,46.0,174.0,3.4,15.0,194.0,218.72,178.37
2016,10,2,8,45,46.5,191.5,3.45,15.5,214.0,236.63,192.01
2016,10,2,9,0,47.0,209.0,3.5,16.0,234.0,254.27,205.32
2016,10,2,9,15,66.0,232.5,3.5,16.0,269.5,292.83,236.11
2016,10,2,9,30,85.0,256.0,3.5,16.0,305.0,331.14,266.26
2016,10,2,9,45,43.5,216.5,3.55,16.5,242.0,252.37,201.67
2016,10,2,10,0,2.0,177.0,3.6,17.0,179.0,169.97,133.78
2016,10,2,10,15,271.5,201.0,3.6,17.0,386.5,429.34,346.52
2016,10,2,10,30,541.0,225.0,3.6,17.0,594.0,670.3,531.46
2016,10,2,10,45,355.0,284.0,3.65,17.5,529.0,569.48,449.14
2016,10,2,11,0,169.0,343.0,3.7,18.0,464.0,471.86,370.03
2016,10,2,11,15,143.5,347.0,3.7,18.0,451.0,449.79,352.64
2016,10,2,11,30,118.0,351.0,3.7,18.0,438.0,428.08,335.23
2016,10,2,11,45,120.0,352.5,3.75,18.0,441.5,423.79,331.85
2016,10,2,12,0,122.0,354.0,3.8,18.0,445.0,418.96,328.01
2016,10,2,12,15,515.5,227.5,3.85,18.0,607.0,552.17,435.94
2016,10,2,12,30,909.0,101.0,3.9,18.0,769.0,655.71,516.39
2016,10,2,12,45,902.5,102.5,3.95,18.0,756.0,619.81,486.92
2016,10,2,13,0,896.0,104.0,4.0,18.0,743.0,581.95,456.13
2016,10,2,13,15,890.0,103.0,4.05,18.0,723.0,540.37,421.81
2016,10,2,13,30,884.0,102.0,4.1,18.0,703.0,497.25,385.43
2016,10,2,13,45,875.5,100.0,4.2,18.0,675.5,450.9,345.7
2016,10,2,14,0,867.0,98.0,4.3,18.0,648.0,399.57,301.2
2016,10,2,14,15,853.5,96.0,4.3,17.5,613.5,349.55,257.19
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,299.61,212.58
2016,10,2,14,45,822.5,91.0,4.35,17.0,538.5,248.29,166.77
2016,10,2,15,0,805.0,88.0,4.4,17.0,498.0,197.95,123.33
2016,10,2,15,15,781.0,84.5,4.35,16.5,453.0,147.69,84.31
2016,10,2,15,30,757.0,81.0,4.3,16.0,408.0,99.58,54.69
2016,10,2,15,45,726.0,76.0,4.3,16.0,360.0,54.4,42.63
2016,10,2,16,0,695.0,71.0,4.3,16.0,312.0,47.56,36.69
2016,10,2,16,15,646.5,65.5,4.2,15.5,262.0,45.42,34.88
2016,10,2,16,30,598.0,60.0,4.1,15.0,212.0,43.23,32.91
2016,10,2,16,45,528.5,51.5,4.0,15.0,163.5,38.35,28.34
2016,10,2,17,0,459.0,43.0,3.9,15.0,115.0,33.28,23.4
2016,10,2,17,15,331.0,32.0,3.7,14.5,73.5,25.55,15.55
2016,10,2,17,30,203.0,21.0,3.5,14.0,32.0,17.42,0.0
2016,10,2,17,45,101.5,10.5,3.3,14.0,16.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,1.55,11.5,5.5,5.24,0.0
2016,10,3,6,30,0.0,11.0,1.6,12.0,11.0,10.19,0.0
2016,10,3,6,45,0.0,24.5,1.7,12.5,24.5,22.75,12.79
2016,10,3,7,0,0.0,38.0,1.8,13.0,38.0,35.66,24.44
2016,10,3,7,15,0.0,54.0,1.8,13.0,54.0,51.96,38.74
2016,10,3,7,30,0.0,70.0,1.8,13.0,70.0,67.95,52.65
2016,10,3,7,45,0.0,86.0,1.85,13.5,86.0,83.75,66.05
2016,10,3,8,0,0.0,102.0,1.9,14.0,102.0,99.43,79.07
2016,10,3,8,15,0.0,114.0,1.9,14.0,114.0,110.65,88.3
2016,10,3,8,30,0.0,126.0,1.9,14.0,126.0,121.92,97.44
2016,10,3,8,45,134.5,169.5,1.9,14.5,238.0,287.2,235.84
2016,10,3,9,0,269.0,213.0,1.9,15.0,350.0,450.26,364.71
2016,10,3,9,15,134.5,187.5,1.9,15.0,256.0,305.41,247.25
2016,10,3,9,30,0.0,162.0,1.9,15.0,162.0,154.84,122.48
2016,10,3,9,45,14.5,205.0,1.95,15.5,214.5,208.87,166.37
2016,10,3,10,0,29.0,248.0,2.0,16.0,267.0,272.28,216.21
2016,10,3,10,15,30.0,258.5,2.05,16.0,278.5,281.56,222.91
2016,10,3,10,30,31.0,269.0,2.1,16.0,290.0,290.61,229.65
2016,10,3,10,45,22.5,255.0,2.15,16.0,270.5,260.15,205.32
2016,10,3,11,0,14.0,241.0,2.2,16.0,251.0,238.76,188.18
2016,10,3,11,15,22.5,266.5,2.25,16.0,283.0,268.45,211.64
2016,10,3,11,30,31.0,292.0,2.3,16.0,315.0,302.26,237.95
2016,10,3,11,45,21.0,262.0,2.35,16.5,278.0,260.1,204.29
2016,10,3,12,0,11.0,232.0,2.4,17.0,241.0,223.88,175.42
2016,10,3,12,15,5.5,176.0,2.4,17.0,180.5,167.45,130.7
2016,10,3,12,30,0.0,120.0,2.4,17.0,120.0,111.84,86.06
2016,10,3,12,45,0.0,118.0,2.45,17.0,118.0,109.91,84.63
2016,10,3,13,0,0.0,116.0,2.5,17.0,116.0,107.99,83.15
2016,10,3,13,15,0.0,132.5,2.45,16.5,132.5,122.98,95.58
2016,10,3,13,30,0.0,149.0,2.4,16.0,149.0,137.72,107.82
2016,10,3,13,45,0.0,140.0,2.4,16.0,140.0,129.33,101.15
2016,10,3,14,0,0.0,131.0,2.4,16.0,131.0,120.99,94.55
2016,10,3,14,15,0.0,85.5,2.35,16.0,85.5,79.67,60.8
2016,10,3,14,30,0.0,40.0,2.3,16.0,40.0,37.2,25.61
2016,10,3,14,45,0.0,60.0,2.3,16.0,60.0,55.83,41.32
2016,10,3,15,0,0.0,80.0,2.3,16.0,80.0,74.49,57.02
2016,10,3,15,15,0.0,58.5,2.25,15.5,58.5,54.4,40.43
2016,10,3,15,30,0.0,37.0,2.2,15.0,37.0,34.36,23.66
2016,10,3,15,45,0.0,32.5,2.15,15.0,32.5,30.17,21.33
2016,10,3,16,0,0.0,28.0,2.1,15.0,28.0,25.98,17.64
2016,10,3,16,15,269.0,46.0,1.95,15.0,113.0,29.73,21.0
2016,10,3,16,30,538.0,64.0,1.8,15.0,198.0,46.81,36.11
2016,10,3,16,45,457.0,55.5,1.7,15.0,151.0,42.1,31.63
2016,10,3,17,0,376.0,47.0,1.6,15.0,104.0,37.27,26.81
2016,10,3,17,15,251.5,33.5,1.5,14.5,65.5,26.18,15.76
2016,10,3,17,30,127.0,20.0,1.4,14.0,27.0,15.9,0.0
2016,10,3,17,45,63.5,10.0,1.3,14.0,13.5,9.53,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,10.5,1.7,12.0,15.5,46.91,0.0
2016,10,4,6,30,172.0,21.0,1.8,12.0,31.0,124.19,11.17
2016,10,4,6,45,302.5,33.0,1.95,12.5,72.0,222.54,171.89
2016,10,4,7,0,433.0,45.0,2.1,13.0,113.0,318.59,259.3
2016,10,4,7,15,241.0,70.5,2.1,13.5,111.0,238.57,196.88
2016,10,4,7,30,49.0,96.0,2.1,14.0,109.0,138.16,112.22
2016,10,4,7,45,60.5,116.5,2.1,14.5,135.5,168.21,137.84
2016,10,4,8,0,72.0,137.0,2.1,15.0,162.0,198.45,162.76
2016,10,4,8,15,133.0,158.0,2.0,15.0,212.5,274.82,226.03
2016,10,4,8,30,194.0,179.0,1.9,15.0,263.0,342.92,280.97
2016,10,4,8,45,511.5,129.5,1.85,15.5,381.5,543.59,441.86
2016,10,4,9,0,829.0,80.0,1.8,16.0,500.0,734.47,581.99
2016,10,4,9,15,846.0,82.5,1.7,16.5,540.0,758.1,593.63
2016,10,4,9,30,863.0,85.0,1.6,17.0,580.0,773.57,600.9
2016,10,4,9,45,873.5,88.0,1.55,17.5,614.0,787.25,607.43
2016,10,4,10,0,884.0,91.0,1.5,18.0,648.0,797.82,611.81
2016,10,4,10,15,893.0,92.5,1.45,18.0,675.0,802.36,613.27
2016,10,4,10,30,902.0,94.0,1.4,18.0,702.0,803.63,612.66
2016,10,4,10,45,911.0,93.5,1.4,18.5,723.0,799.44,607.9
2016,10,4,11,0,920.0,93.0,1.4,19.0,744.0,791.92,601.07
2016,10,4,11,15,923.5,93.5,1.5,19.0,755.5,778.02,592.22
2016,10,4,11,30,927.0,94.0,1.6,19.0,767.0,760.92,581.2
2016,10,4,11,45,930.5,93.0,1.7,19.5,771.5,739.15,565.83
2016,10,4,12,0,934.0,92.0,1.8,20.0,776.0,714.33,547.29
2016,10,4,12,15,932.5,92.0,1.95,20.0,771.5,684.32,525.68
2016,10,4,12,30,931.0,92.0,2.1,20.0,767.0,651.7,501.56
2016,10,4,12,45,922.0,94.0,2.3,20.5,753.0,614.21,472.43
2016,10,4,13,0,913.0,96.0,2.5,21.0,739.0,574.9,441.14
2016,10,4,13,15,907.0,95.0,2.65,21.0,718.5,532.76,407.52
2016,10,4,13,30,901.0,94.0,2.8,21.0,698.0,489.04,371.64
2016,10,4,13,45,891.5,92.5,2.95,21.0,670.0,442.11,332.26
2016,10,4,14,0,882.0,91.0,3.1,21.0,642.0,394.34,291.12
2016,10,4,14,15,869.5,89.5,3.2,20.5,608.0,345.01,248.33
2016,10,4,14,30,857.0,88.0,3.3,20.0,574.0,290.43,200.79
2016,10,4,14,45,839.0,85.5,3.4,20.0,533.0,238.78,155.53
2016,10,4,15,0,821.0,83.0,3.5,20.0,492.0,188.14,112.93
2016,10,4,15,15,797.0,80.0,3.55,19.5,447.0,137.72,75.39
2016,10,4,15,30,773.0,77.0,3.6,19.0,402.0,89.43,48.2
2016,10,4,15,45,735.0,73.5,3.7,19.0,353.0,52.92,40.84
2016,10,4,16,0,697.0,70.0,3.8,19.0,304.0,47.33,36.03
2016,10,4,16,15,645.5,64.0,3.8,18.5,253.5,44.75,33.84
2016,10,4,16,30,594.0,58.0,3.8,18.0,203.0,42.09,31.46
2016,10,4,16,45,505.5,51.0,3.8,17.5,154.0,38.44,28.03
2016,10,4,17,0,417.0,44.0,3.8,17.0,105.0,34.79,24.33
2016,10,4,17,15,278.5,31.0,3.7,16.5,65.0,25.13,14.3
2016,10,4,17,30,140.0,18.0,3.6,16.0,25.0,14.32,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,9.5,2.15,10.5,16.0,60.43,0.0
2016,10,5,6,30,241.0,19.0,2.2,11.0,32.0,153.12,0.0
2016,10,5,6,45,378.0,29.0,2.25,11.5,75.0,255.34,196.55
2016,10,5,7,0,515.0,39.0,2.3,12.0,118.0,354.71,289.04
2016,10,5,7,15,589.0,46.0,2.3,12.5,168.0,423.17,349.55
2016,10,5,7,30,663.0,53.0,2.3,13.0,218.0,491.26,407.1
2016,10,5,7,45,711.5,57.0,2.3,14.0,269.5,546.74,451.23
2016,10,5,8,0,760.0,61.0,2.3,15.0,321.0,602.67,493.57
2016,10,5,8,15,791.0,64.5,2.3,15.5,370.0,645.82,524.31
2016,10,5,8,30,822.0,68.0,2.3,16.0,419.0,687.75,553.16
2016,10,5,8,45,845.0,70.5,2.3,17.0,464.0,720.99,573.79
2016,10,5,9,0,868.0,73.0,2.3,18.0,509.0,746.47,588.35
2016,10,5,9,15,883.5,75.0,2.15,18.0,549.0,768.89,601.7
2016,10,5,9,30,899.0,77.0,2.0,18.0,589.0,788.52,612.85
2016,10,5,9,45,909.5,79.0,1.9,18.5,623.0,801.28,618.3
2016,10,5,10,0,920.0,81.0,1.8,19.0,657.0,810.83,621.57
2016,10,5,10,15,927.5,82.0,1.75,19.5,683.5,813.63,620.72
2016,10,5,10,30,935.0,83.0,1.7,20.0,710.0,813.08,617.77
2016,10,5,10,45,940.5,84.0,1.65,20.5,729.5,807.6,611.62
2016,10,5,11,0,946.0,85.0,1.6,21.0,749.0,798.72,603.36
2016,10,5,11,15,948.5,85.5,1.65,21.0,760.5,783.73,593.24
2016,10,5,11,30,951.0,86.0,1.7,21.0,772.0,765.49,580.98
2016,10,5,11,45,952.0,85.5,1.8,21.0,775.5,742.02,565.55
2016,10,5,12,0,953.0,85.0,1.9,21.0,779.0,715.53,546.93
2016,10,5,12,15,951.5,85.0,1.95,21.0,774.0,685.04,524.29
2016,10,5,12,30,950.0,85.0,2.0,21.0,769.0,651.89,499.24
2016,10,5,12,45,937.0,89.0,2.15,21.5,754.0,613.5,469.29
2016,10,5,13,0,924.0,93.0,2.3,22.0,739.0,573.46,437.4
2016,10,5,13,15,918.0,92.0,2.35,22.0,718.0,530.92,403.33
2016,10,5,13,30,912.0,91.0,2.4,22.0,697.0,486.79,367.09
2016,10,5,13,45,901.0,90.0,2.5,22.0,668.5,439.28,327.42
2016,10,5,14,0,890.0,89.0,2.6,22.0,640.0,391.03,286.12
2016,10,5,14,15,877.0,87.0,2.65,21.5,605.5,340.83,242.87
2016,10,5,14,30,864.0,85.0,2.7,21.0,571.0,285.37,194.93
2016,10,5,14,45,844.0,83.5,2.8,21.0,529.5,233.92,150.28
2016,10,5,15,0,824.0,82.0,2.9,21.0,488.0,183.66,108.6
2016,10,5,15,15,799.0,78.5,2.95,20.5,442.5,132.71,71.46
2016,10,5,15,30,774.0,75.0,3.0,20.0,397.0,84.0,45.2
2016,10,5,15,45,736.5,71.5,3.05,20.0,348.0,51.53,39.47
2016,10,5,16,0,699.0,68.0,3.1,20.0,299.0,46.05,34.77
2016,10,5,16,15,647.0,62.0,3.05,19.5,248.5,43.4,32.51
2016,10,5,16,30,595.0,56.0,3.0,19.0,198.0,40.67,30.06
2016,10,5,16,45,509.5,48.5,3.0,18.5,149.5,36.51,26.19
2016,10,5,17,0,424.0,41.0,3.0,18.0,101.0,32.26,21.98
2016,10,5,17,15,282.0,29.0,3.05,17.0,61.5,23.47,12.41
2016,10,5,17,30,140.0,17.0,3.1,16.0,22.0,16.2,0.0
2016,10,5,17,45,70.0,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.0,1.45,12.5,14.5,55.17,0.0
2016,10,6,6,30,220.0,18.0,1.5,13.0,29.0,140.52,0.0
2016,10,6,6,45,358.5,28.5,1.55,13.5,71.0,243.78,183.81
2016,10,6,7,0,497.0,39.0,1.6,14.0,113.0,343.27,276.14
2016,10,6,7,15,571.0,45.5,1.7,14.5,162.0,410.14,334.84
2016,10,6,7,30,645.0,52.0,1.8,15.0,211.0,476.71,390.85
2016,10,6,7,45,693.5,56.5,1.9,15.5,261.5,531.99,435.58
2016,10,6,8,0,742.0,61.0,2.0,16.0,312.0,587.8,478.89
2016,10,6,8,15,773.0,64.5,1.95,16.5,360.0,630.33,509.03
2016,10,6,8,30,804.0,68.0,1.9,17.0,408.0,671.7,537.02
2016,10,6,8,45,827.5,70.5,1.9,18.0,452.5,704.81,557.47
2016,10,6,9,0,851.0,73.0,1.9,19.0,497.0,730.29,571.97
2016,10,6,9,15,866.5,75.0,1.85,19.5,536.5,752.38,584.56
2016,10,6,9,30,882.0,77.0,1.8,20.0,576.0,771.75,595.09
2016,10,6,9,45,897.0,77.0,1.75,20.5,610.0,785.5,601.65
2016,10,6,10,0,912.0,77.0,1.7,21.0,644.0,796.19,606.15
2016,10,6,10,15,920.0,78.5,1.6,21.0,671.0,799.93,606.63
2016,10,6,10,30,928.0,80.0,1.5,21.0,698.0,800.32,604.96
2016,10,6,10,45,933.5,80.5,1.45,21.5,717.0,794.35,598.48
2016,10,6,11,0,939.0,81.0,1.4,22.0,736.0,785.01,589.95
2016,10,6,11,15,942.0,81.5,1.35,22.0,747.5,770.51,579.22
2016,10,6,11,30,945.0,82.0,1.3,22.0,759.0,752.76,566.44
2016,10,6,11,45,946.5,81.5,1.3,22.5,762.5,729.78,549.67
2016,10,6,12,0,948.0,81.0,1.3,23.0,766.0,703.78,529.81
2016,10,6,12,15,946.5,81.0,1.35,23.0,761.5,673.48,507.83
2016,10,6,12,30,945.0,81.0,1.4,23.0,757.0,640.52,483.49
2016,10,6,12,45,936.5,83.0,1.5,23.5,743.0,603.05,454.69
2016,10,6,13,0,928.0,85.0,1.6,24.0,729.0,563.68,423.79
2016,10,6,13,15,922.0,84.0,1.65,24.0,708.5,521.1,390.29
2016,10,6,13,30,916.0,83.0,1.7,24.0,688.0,476.93,354.6
2016,10,6,13,45,906.0,82.0,1.75,24.0,660.0,429.8,315.66
2016,10,6,14,0,896.0,81.0,1.8,24.0,632.0,381.83,275.03
2016,10,6,14,15,883.5,79.5,1.85,23.5,597.5,332.09,232.67
2016,10,6,14,30,871.0,78.0,1.9,23.0,563.0,282.2,189.58
2016,10,6,14,45,852.5,76.0,2.0,23.0,522.5,230.81,145.6
2016,10,6,15,0,834.0,74.0,2.1,23.0,482.0,174.43,99.78
2016,10,6,15,15,810.5,71.0,2.15,22.5,437.0,123.69,63.73
2016,10,6,15,30,787.0,68.0,2.2,22.0,392.0,74.99,38.96
2016,10,6,15,45,751.5,64.5,2.25,22.0,343.0,46.08,34.44
2016,10,6,16,0,716.0,61.0,2.3,22.0,294.0,45.03,33.59
2016,10,6,16,15,666.0,56.0,2.25,21.0,244.0,42.66,31.66
2016,10,6,16,30,616.0,51.0,2.2,20.0,194.0,36.78,26.53
2016,10,6,16,45,531.5,44.0,2.15,19.5,146.0,32.85,22.87
2016,10,6,17,0,447.0,37.0,2.1,19.0,98.0,28.84,18.88
2016,10,6,17,15,303.0,25.5,2.1,18.0,59.0,20.37,9.33
2016,10,6,17,30,159.0,14.0,2.1,17.0,20.0,13.34,0.0
2016,10,6,17,45,79.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,9.05,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,20.09,0.0
2016,10,7,6,45,89.5,35.0,1.5,14.5,48.0,105.54,76.21
2016,10,7,7,0,179.0,51.0,1.6,15.0,77.0,173.48,138.54
2016,10,7,7,15,208.0,70.0,1.6,15.5,112.0,217.63,177.48
2016,10,7,7,30,237.0,89.0,1.6,16.0,147.0,262.71,215.91
2016,10,7,7,45,260.5,106.0,1.6,16.5,182.5,302.44,248.69
2016,10,7,8,0,284.0,123.0,1.6,17.0,218.0,342.61,280.7
2016,10,7,8,15,532.0,96.0,1.6,17.5,307.0,502.32,408.05
2016,10,7,8,30,780.0,69.0,1.6,18.0,396.0,652.71,520.31
2016,10,7,8,45,592.5,124.5,1.65,19.0,388.5,596.18,472.71
2016,10,7,9,0,405.0,180.0,1.7,20.0,381.0,520.7,411.14
2016,10,7,9,15,634.0,129.5,1.7,20.5,472.0,644.33,505.19
2016,10,7,9,30,863.0,79.0,1.7,21.0,563.0,755.89,582.11
2016,10,7,9,45,775.0,113.0,1.75,22.0,567.5,733.67,562.43
2016,10,7,10,0,687.0,147.0,1.8,23.0,572.0,704.19,538.74
2016,10,7,10,15,646.0,170.5,1.75,23.5,583.5,692.58,527.4
2016,10,7,10,30,605.0,194.0,1.7,24.0,595.0,677.88,513.86
2016,10,7,10,45,660.0,180.5,1.7,24.5,629.0,695.83,525.59
2016,10,7,11,0,715.0,167.0,1.7,25.0,663.0,710.05,534.26
2016,10,7,11,15,704.5,175.5,1.6,25.5,670.5,695.31,520.93
2016,10,7,11,30,694.0,184.0,1.5,26.0,678.0,678.26,506.3
2016,10,7,11,45,661.5,198.0,1.45,26.5,671.5,649.49,483.72
2016,10,7,12,0,629.0,212.0,1.4,27.0,665.0,619.76,460.55
2016,10,7,12,15,611.0,217.0,1.3,27.0,654.0,590.21,438.26
2016,10,7,12,30,593.0,222.0,1.2,27.0,643.0,558.56,414.33
2016,10,7,12,45,574.0,223.0,1.1,27.0,625.0,523.75,388.0
2016,10,7,13,0,555.0,224.0,1.0,27.0,607.0,488.81,361.29
2016,10,7,13,15,586.0,205.5,0.9,27.0,599.5,460.71,339.16
2016,10,7,13,30,617.0,187.0,0.8,27.0,592.0,429.69,314.09
2016,10,7,13,45,613.0,178.5,0.75,27.0,566.5,389.45,282.09
2016,10,7,14,0,609.0,170.0,0.7,27.0,541.0,348.67,249.07
2016,10,7,14,15,695.0,138.5,0.7,27.0,539.5,314.13,217.98
2016,10,7,14,30,781.0,107.0,0.7,27.0,538.0,275.54,182.25
2016,10,7,14,45,762.5,103.0,0.7,27.0,498.5,221.82,138.38
2016,10,7,15,0,744.0,99.0,0.7,27.0,459.0,173.64,100.69
2016,10,7,15,15,656.5,102.5,0.75,26.5,398.0,126.91,71.45
2016,10,7,15,30,569.0,106.0,0.8,26.0,337.0,89.34,55.89
2016,10,7,15,45,521.0,102.5,0.9,25.5,294.0,71.21,55.24
2016,10,7,16,0,473.0,99.0,1.0,25.0,251.0,70.47,54.83
2016,10,7,16,15,429.0,86.5,1.1,24.0,206.5,62.91,48.56
2016,10,7,16,30,385.0,74.0,1.2,23.0,162.0,55.01,41.78
2016,10,7,16,45,321.0,59.5,1.35,22.5,120.5,45.14,32.98
2016,10,7,17,0,257.0,45.0,1.5,22.0,79.0,34.85,23.52
2016,10,7,17,15,128.5,29.5,1.55,21.5,46.5,23.23,10.19
2016,10,7,17,30,0.0,14.0,1.6,21.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,1.65,20.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.5,1.1,13.5,11.0,8.1,0.0
2016,10,8,6,30,126.0,17.0,1.1,14.0,22.0,92.16,0.0
2016,10,8,6,45,256.0,30.0,1.1,15.0,60.5,192.17,139.48
2016,10,8,7,0,386.0,43.0,1.1,16.0,99.0,285.02,226.38
2016,10,8,7,15,467.5,52.0,1.1,16.5,146.0,355.17,286.69
2016,10,8,7,30,549.0,61.0,1.1,17.0,193.0,429.52,347.68
2016,10,8,7,45,599.5,68.0,1.1,17.5,241.5,485.3,391.77
2016,10,8,8,0,650.0,75.0,1.1,18.0,290.0,542.05,434.72
2016,10,8,8,15,686.0,80.0,1.1,19.0,337.5,586.86,466.2
2016,10,8,8,30,722.0,85.0,1.1,20.0,385.0,630.97,495.93
2016,10,8,8,45,746.5,89.0,1.1,21.0,428.5,664.43,516.32
2016,10,8,9,0,771.0,93.0,1.1,22.0,472.0,693.14,532.93
2016,10,8,9,15,789.5,96.0,1.15,22.5,511.0,717.23,547.58
2016,10,8,9,30,808.0,99.0,1.2,23.0,550.0,738.75,560.39
2016,10,8,9,45,847.5,91.5,1.25,24.0,589.0,761.68,573.03
2016,10,8,10,0,887.0,84.0,1.3,25.0,628.0,777.08,580.45
2016,10,8,10,15,895.5,85.0,1.25,25.5,654.5,780.41,579.86
2016,10,8,10,30,904.0,86.0,1.2,26.0,681.0,780.49,577.35
2016,10,8,10,45,909.0,87.5,1.2,26.5,700.0,775.18,572.0
2016,10,8,11,0,914.0,89.0,1.2,27.0,719.0,766.58,564.68
2016,10,8,11,15,917.5,89.5,1.1,27.0,730.5,752.6,553.9
2016,10,8,11,30,921.0,90.0,1.0,27.0,742.0,735.43,541.17
2016,10,8,11,45,921.5,90.5,0.9,27.5,745.0,713.12,523.51
2016,10,8,12,0,922.0,91.0,0.8,28.0,748.0,687.89,503.27
2016,10,8,12,15,921.0,90.5,0.7,28.0,743.5,657.96,480.68
2016,10,8,12,30,920.0,90.0,0.6,28.0,739.0,625.45,456.05
2016,10,8,12,45,917.5,89.0,0.5,28.5,726.5,589.21,427.61
2016,10,8,13,0,915.0,88.0,0.4,29.0,714.0,550.79,397.26
2016,10,8,13,15,909.0,87.0,0.35,29.0,694.0,508.71,365.06
2016,10,8,13,30,903.0,86.0,0.3,29.0,674.0,465.07,330.94
2016,10,8,13,45,894.5,84.5,0.3,29.0,646.0,418.68,294.32
2016,10,8,14,0,886.0,83.0,0.3,29.0,618.0,371.36,256.01
2016,10,8,14,15,873.5,81.0,0.4,28.5,584.0,321.76,216.12
2016,10,8,14,30,861.0,79.0,0.5,28.0,550.0,272.04,175.35
2016,10,8,14,45,843.5,76.5,0.6,28.0,509.5,215.5,129.48
2016,10,8,15,0,826.0,74.0,0.7,28.0,469.0,165.16,90.42
2016,10,8,15,15,801.5,71.0,0.8,27.5,424.5,115.02,57.19
2016,10,8,15,30,777.0,68.0,0.9,27.0,380.0,67.03,35.89
2016,10,8,15,45,742.0,64.0,1.05,27.0,331.5,46.1,33.72
2016,10,8,16,0,707.0,60.0,1.2,27.0,283.0,44.62,32.52
2016,10,8,16,15,655.5,55.0,1.2,25.5,233.5,42.24,30.65
2016,10,8,16,30,604.0,50.0,1.2,24.0,184.0,36.38,25.67
2016,10,8,16,45,519.5,42.0,1.3,23.0,136.5,31.56,21.32
2016,10,8,17,0,435.0,34.0,1.4,22.0,89.0,26.56,16.5
2016,10,8,17,15,287.5,22.5,1.45,21.0,52.0,17.97,5.54
2016,10,8,17,30,140.0,11.0,1.5,20.0,15.0,10.48,0.0
2016,10,8,17,45,70.0,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,7.5,0.7,14.5,11.5,7.15,0.0
2016,10,9,6,30,183.0,15.0,0.7,15.0,23.0,97.16,0.0
2016,10,9,6,45,317.5,26.5,0.7,15.5,62.5,217.93,154.75
2016,10,9,7,0,452.0,38.0,0.7,16.0,102.0,313.1,246.7
2016,10,9,7,15,530.5,46.0,0.65,16.5,150.0,381.94,305.47
2016,10,9,7,30,609.0,54.0,0.6,17.0,198.0,454.86,364.24
2016,10,9,7,45,657.5,59.5,0.55,17.5,247.0,508.94,405.86
2016,10,9,8,0,706.0,65.0,0.5,18.0,296.0,560.41,443.59
2016,10,9,8,15,740.0,69.0,0.5,19.0,344.0,604.28,473.59
2016,10,9,8,30,774.0,73.0,0.5,20.0,392.0,647.13,500.87
2016,10,9,8,45,796.5,76.5,0.5,21.0,436.0,679.72,519.96
2016,10,9,9,0,819.0,80.0,0.5,22.0,480.0,710.23,537.2
2016,10,9,9,15,836.5,82.5,0.55,22.5,519.0,733.46,550.96
2016,10,9,9,30,854.0,85.0,0.6,23.0,558.0,754.0,562.9
2016,10,9,9,45,869.5,86.0,0.65,24.0,592.5,763.41,566.32
2016,10,9,10,0,885.0,87.0,0.7,25.0,627.0,775.05,571.42
2016,10,9,10,15,894.0,88.5,0.8,25.0,653.5,779.17,574.53
2016,10,9,10,30,903.0,90.0,0.9,25.0,680.0,780.02,575.65
2016,10,9,10,45,907.0,91.5,1.0,25.5,698.5,773.84,571.08
2016,10,9,11,0,911.0,93.0,1.1,26.0,717.0,764.4,564.45
2016,10,9,11,15,914.5,93.5,1.2,26.0,728.5,750.34,555.88
2016,10,9,11,30,918.0,94.0,1.3,26.0,740.0,733.11,545.18
