Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,917.0,95.0,1.4,26.5,743.0,710.25,528.59
2016,10,9,12,0,916.0,96.0,1.5,27.0,746.0,684.56,509.55
2016,10,9,12,15,914.5,96.0,1.55,27.0,741.0,654.88,487.99
2016,10,9,12,30,913.0,96.0,1.6,27.0,736.0,622.66,464.16
2016,10,9,12,45,905.0,97.0,1.7,27.0,722.0,585.43,436.44
2016,10,9,13,0,897.0,98.0,1.8,27.0,708.0,546.4,406.61
2016,10,9,13,15,890.5,97.0,1.85,27.0,687.5,504.68,373.75
2016,10,9,13,30,884.0,96.0,1.9,27.0,667.0,461.48,338.85
2016,10,9,13,45,872.0,95.0,1.95,27.0,638.5,411.28,297.91
2016,10,9,14,0,860.0,94.0,2.0,27.0,610.0,363.65,257.85
2016,10,9,14,15,846.5,92.0,2.05,26.5,575.5,314.46,216.33
2016,10,9,14,30,833.0,90.0,2.1,26.0,541.0,265.38,174.54
2016,10,9,14,45,813.5,87.5,2.15,25.5,500.5,215.15,132.73
2016,10,9,15,0,794.0,85.0,2.2,25.0,460.0,166.13,94.4
2016,10,9,15,15,767.5,81.0,2.2,24.5,415.0,116.79,61.68
2016,10,9,15,30,741.0,77.0,2.2,24.0,370.0,69.89,41.48
2016,10,9,15,45,704.5,72.0,2.2,24.0,322.0,47.98,35.8
2016,10,9,16,0,668.0,67.0,2.2,24.0,274.0,46.21,34.32
2016,10,9,16,15,612.5,60.5,2.05,23.0,225.0,43.13,31.75
2016,10,9,16,30,557.0,54.0,1.9,22.0,176.0,39.96,28.95
2016,10,9,16,45,471.0,45.0,1.8,21.5,129.0,34.41,23.85
2016,10,9,17,0,385.0,36.0,1.7,21.0,82.0,28.66,18.19
2016,10,9,17,15,238.5,23.0,1.6,20.0,47.0,18.66,4.4
2016,10,9,17,30,92.0,10.0,1.5,19.0,12.0,9.53,0.0
2016,10,9,17,45,46.0,5.0,1.45,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.2,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,19.06,0.0
2016,10,10,6,45,191.0,31.0,1.3,13.5,57.5,160.0,111.47
2016,10,10,7,0,382.0,42.0,1.4,14.0,95.0,278.9,222.62
2016,10,10,7,15,464.0,51.5,1.45,14.5,141.5,349.15,284.18
2016,10,10,7,30,546.0,61.0,1.5,15.0,188.0,423.63,346.59
2016,10,10,7,45,598.5,67.5,1.55,15.5,236.5,479.55,392.05
2016,10,10,8,0,651.0,74.0,1.6,16.0,285.0,536.49,436.49
2016,10,10,8,15,687.5,79.0,1.55,16.0,332.0,581.29,470.33
2016,10,10,8,30,724.0,84.0,1.5,16.0,379.0,625.4,502.57
2016,10,10,8,45,730.5,86.0,1.5,16.5,411.5,643.23,513.41
2016,10,10,9,0,737.0,88.0,1.5,17.0,444.0,656.15,520.45
2016,10,10,9,15,463.5,167.0,1.5,17.5,397.0,546.02,432.99
2016,10,10,9,30,190.0,246.0,1.5,18.0,350.0,407.57,322.01
2016,10,10,9,45,426.0,198.5,1.5,18.5,451.0,551.33,434.4
2016,10,10,10,0,662.0,151.0,1.5,19.0,552.0,680.31,529.17
2016,10,10,10,15,769.0,124.5,1.55,19.5,609.5,724.65,559.01
2016,10,10,10,30,876.0,98.0,1.6,20.0,667.0,764.43,584.97
2016,10,10,10,45,882.5,99.0,1.65,20.5,686.5,759.62,579.88
2016,10,10,11,0,889.0,100.0,1.7,21.0,706.0,751.6,573.15
2016,10,10,11,15,892.5,101.0,1.75,21.0,717.0,738.25,563.93
2016,10,10,11,30,896.0,102.0,1.8,21.0,728.0,721.78,552.28
2016,10,10,11,45,896.0,102.5,1.85,21.0,731.5,699.45,535.72
2016,10,10,12,0,896.0,103.0,1.9,21.0,735.0,674.31,516.92
2016,10,10,12,15,895.0,103.0,1.95,21.0,730.0,645.4,495.03
2016,10,10,12,30,894.0,103.0,2.0,21.0,725.0,613.97,470.85
2016,10,10,12,45,881.5,106.5,2.1,21.0,710.5,577.18,442.32
2016,10,10,13,0,869.0,110.0,2.2,21.0,696.0,537.32,410.82
2016,10,10,13,15,862.0,108.5,2.25,20.5,675.5,495.26,377.4
2016,10,10,13,30,855.0,107.0,2.3,20.0,655.0,451.89,341.91
2016,10,10,13,45,838.5,108.0,2.35,20.0,626.0,406.1,303.0
2016,10,10,14,0,822.0,109.0,2.4,20.0,597.0,360.25,263.22
2016,10,10,14,15,807.5,106.0,2.4,19.5,563.0,311.67,221.1
2016,10,10,14,30,793.0,103.0,2.4,19.0,529.0,263.42,179.02
2016,10,10,14,45,765.5,102.0,2.45,19.0,487.5,210.32,134.18
2016,10,10,15,0,738.0,101.0,2.5,19.0,446.0,163.56,97.26
2016,10,10,15,15,709.0,96.5,2.55,18.5,401.5,116.26,65.85
2016,10,10,15,30,680.0,92.0,2.6,18.0,357.0,71.73,47.25
2016,10,10,15,45,633.5,87.0,2.7,18.0,309.0,59.88,47.18
2016,10,10,16,0,587.0,82.0,2.8,18.0,261.0,58.7,46.18
2016,10,10,16,15,526.5,73.5,2.75,17.5,212.5,54.44,42.44
2016,10,10,16,30,466.0,65.0,2.7,17.0,164.0,50.07,38.41
2016,10,10,16,45,373.0,53.0,2.7,16.5,119.0,40.51,29.62
2016,10,10,17,0,280.0,41.0,2.7,16.0,74.0,32.01,21.25
2016,10,10,17,15,140.0,20.5,2.6,15.5,37.0,16.1,1.18
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.5,7.0,1.35,11.5,9.0,0.0,0.0
2016,10,11,6,30,93.0,14.0,1.4,12.0,18.0,54.87,0.0
2016,10,11,6,45,223.5,29.0,1.45,12.5,54.5,170.88,116.1
2016,10,11,7,0,354.0,44.0,1.5,13.0,91.0,264.51,211.32
2016,10,11,7,15,438.5,53.5,1.55,13.5,137.0,335.28,273.89
2016,10,11,7,30,523.0,63.0,1.6,14.0,183.0,410.2,337.19
2016,10,11,7,45,581.5,69.5,1.65,14.5,232.0,469.06,385.42
2016,10,11,8,0,640.0,76.0,1.7,15.0,281.0,529.23,432.8
2016,10,11,8,15,677.0,81.0,1.65,15.5,328.0,573.94,466.04
2016,10,11,8,30,714.0,86.0,1.6,16.0,375.0,617.97,497.58
2016,10,11,8,45,744.5,89.0,1.6,16.5,419.5,653.88,522.21
2016,10,11,9,0,775.0,92.0,1.6,17.0,464.0,685.23,542.52
2016,10,11,9,15,794.0,94.5,1.55,17.0,502.5,708.8,557.52
2016,10,11,9,30,813.0,97.0,1.5,17.0,541.0,729.78,570.58
2016,10,11,9,45,843.0,93.0,1.5,17.5,577.5,748.94,581.68
2016,10,11,10,0,873.0,89.0,1.5,18.0,614.0,760.54,587.44
2016,10,11,10,15,882.5,90.5,1.5,18.0,640.5,764.84,589.36
2016,10,11,10,30,892.0,92.0,1.5,18.0,667.0,765.92,589.24
2016,10,11,10,45,898.0,92.5,1.5,18.5,686.0,760.09,583.36
2016,10,11,11,0,904.0,93.0,1.5,19.0,705.0,751.02,575.45
2016,10,11,11,15,907.5,94.0,1.5,19.0,716.5,737.48,565.67
2016,10,11,11,30,911.0,95.0,1.5,19.0,728.0,720.78,553.52
2016,10,11,11,45,911.5,95.5,1.5,19.5,731.0,698.51,535.59
2016,10,11,12,0,912.0,96.0,1.5,20.0,734.0,673.37,515.48
2016,10,11,12,15,910.5,95.5,1.5,20.0,729.0,643.29,492.56
2016,10,11,12,30,909.0,95.0,1.5,20.0,724.0,610.71,467.39
2016,10,11,12,45,893.0,100.0,1.55,20.5,708.5,573.11,437.36
2016,10,11,13,0,877.0,105.0,1.6,21.0,693.0,532.45,404.55
2016,10,11,13,15,870.0,104.0,1.65,20.5,672.0,490.62,371.58
2016,10,11,13,30,863.0,103.0,1.7,20.0,651.0,447.45,336.48
2016,10,11,13,45,724.0,136.5,1.8,20.0,583.0,381.58,284.49
2016,10,11,14,0,585.0,170.0,1.9,20.0,515.0,329.07,243.18
2016,10,11,14,15,637.0,143.0,2.0,19.5,498.5,288.56,207.25
2016,10,11,14,30,689.0,116.0,2.1,19.0,482.0,242.83,166.0
2016,10,11,14,45,674.0,109.0,2.25,19.0,444.5,196.61,126.81
2016,10,11,15,0,659.0,102.0,2.4,19.0,407.0,151.41,90.99
2016,10,11,15,15,637.5,95.5,2.5,18.5,366.5,107.36,61.93
2016,10,11,15,30,616.0,89.0,2.6,18.0,326.0,65.34,44.73
2016,10,11,15,45,619.5,80.5,2.75,18.0,292.5,54.91,42.84
2016,10,11,16,0,623.0,72.0,2.9,18.0,259.0,50.7,39.16
2016,10,11,16,15,563.0,64.5,2.85,17.5,210.5,46.96,35.85
2016,10,11,16,30,503.0,57.0,2.8,17.0,162.0,43.1,32.28
2016,10,11,16,45,406.5,47.0,2.8,16.5,116.5,36.76,26.3
2016,10,11,17,0,310.0,37.0,2.8,16.0,71.0,30.19,19.49
2016,10,11,17,15,155.0,18.5,2.7,15.5,35.5,14.72,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,6.5,1.45,11.5,7.5,0.0,0.0
2016,10,12,6,30,84.0,13.0,1.3,12.0,15.0,49.63,0.0
2016,10,12,6,45,215.0,28.0,1.2,12.5,51.5,163.48,106.54
2016,10,12,7,0,346.0,43.0,1.1,13.0,88.0,257.93,204.93
2016,10,12,7,15,430.5,53.0,1.0,13.5,134.0,328.56,266.89
2016,10,12,7,30,515.0,63.0,0.9,14.0,180.0,403.45,329.05
2016,10,12,7,45,573.0,70.0,0.85,14.5,228.5,462.12,375.99
2016,10,12,8,0,631.0,77.0,0.8,15.0,277.0,522.09,421.76
2016,10,12,8,15,315.5,99.5,0.8,15.0,199.5,345.45,281.97
2016,10,12,8,30,0.0,122.0,0.8,15.0,122.0,118.7,93.69
2016,10,12,8,45,14.0,152.0,0.85,15.5,159.0,159.21,127.59
2016,10,12,9,0,28.0,182.0,0.9,16.0,196.0,209.41,167.74
2016,10,12,9,15,58.5,209.5,1.0,16.0,241.0,260.26,208.42
2016,10,12,9,30,89.0,237.0,1.1,16.0,286.0,310.95,248.25
2016,10,12,9,45,456.0,172.5,1.25,16.5,442.5,541.64,431.19
2016,10,12,10,0,823.0,108.0,1.4,17.0,599.0,745.1,580.23
2016,10,12,10,15,832.5,109.5,1.6,17.0,625.0,748.89,581.63
2016,10,12,10,30,842.0,111.0,1.8,17.0,651.0,749.56,583.0
2016,10,12,10,45,850.0,111.5,2.0,17.0,669.5,744.89,580.57
2016,10,12,11,0,858.0,112.0,2.2,17.0,688.0,737.04,575.88
2016,10,12,11,15,861.5,112.5,2.2,17.5,699.0,722.87,563.84
2016,10,12,11,30,865.0,113.0,2.2,18.0,710.0,705.68,549.34
2016,10,12,11,45,731.5,163.0,2.2,18.5,669.5,645.24,501.43
2016,10,12,12,0,598.0,213.0,2.2,19.0,629.0,585.87,454.47
2016,10,12,12,15,598.0,211.0,2.15,19.0,624.5,561.88,435.84
2016,10,12,12,30,598.0,209.0,2.1,19.0,620.0,536.21,415.44
2016,10,12,12,45,475.0,246.5,2.1,19.0,569.5,478.13,370.01
2016,10,12,13,0,352.0,284.0,2.1,19.0,519.0,428.07,330.83
2016,10,12,13,15,456.5,240.0,2.15,19.0,534.5,417.63,321.83
2016,10,12,13,30,561.0,196.0,2.2,19.0,550.0,398.71,304.67
2016,10,12,13,45,591.0,176.5,2.3,19.0,534.5,364.75,275.39
2016,10,12,14,0,621.0,157.0,2.4,19.0,519.0,326.35,241.63
2016,10,12,14,15,421.5,193.0,2.45,19.0,433.0,268.86,198.66
2016,10,12,14,30,222.0,229.0,2.5,19.0,347.0,237.08,178.63
2016,10,12,14,45,283.0,201.5,2.65,19.0,339.5,206.13,150.92
2016,10,12,15,0,344.0,174.0,2.8,19.0,332.0,174.02,123.01
2016,10,12,15,15,526.0,124.5,2.65,18.5,338.0,120.84,77.64
2016,10,12,15,30,708.0,75.0,2.5,18.0,344.0,52.47,40.59
2016,10,12,15,45,671.0,69.5,2.45,18.0,297.5,46.73,35.67
2016,10,12,16,0,634.0,64.0,2.4,18.0,251.0,44.5,33.71
2016,10,12,16,15,576.0,57.5,2.3,17.5,203.5,41.32,30.89
2016,10,12,16,30,518.0,51.0,2.2,17.0,156.0,38.07,27.84
2016,10,12,16,45,426.0,41.5,2.15,16.5,111.5,31.96,22.09
2016,10,12,17,0,334.0,32.0,2.1,16.0,67.0,25.61,15.44
2016,10,12,17,15,167.0,16.0,2.1,15.5,33.5,12.56,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,12.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,12.0,11.0,10.48,0.0
2016,10,13,6,45,79.0,27.0,1.95,12.5,37.0,85.19,50.48
2016,10,13,7,0,158.0,43.0,2.0,13.0,63.0,149.25,117.66
2016,10,13,7,15,188.5,62.0,2.1,13.0,96.0,193.12,157.81
2016,10,13,7,30,219.0,81.0,2.2,13.0,129.0,237.88,197.38
2016,10,13,7,45,238.5,99.5,2.35,13.5,163.5,276.05,230.01
2016,10,13,8,0,258.0,118.0,2.5,14.0,198.0,314.31,261.68
2016,10,13,8,15,268.5,136.0,2.45,14.5,231.5,345.83,286.62
2016,10,13,8,30,279.0,154.0,2.4,15.0,265.0,376.66,310.26
2016,10,13,8,45,195.0,179.0,2.35,15.5,260.5,337.57,276.09
2016,10,13,9,0,111.0,204.0,2.3,16.0,256.0,305.38,247.29
2016,10,13,9,15,96.5,219.0,2.25,16.5,267.5,298.93,240.82
2016,10,13,9,30,82.0,234.0,2.2,17.0,279.0,302.21,241.89
2016,10,13,9,45,48.0,221.5,2.15,17.5,248.5,260.21,206.93
2016,10,13,10,0,14.0,209.0,2.1,18.0,218.0,211.42,166.69
2016,10,13,10,15,148.5,246.0,2.05,18.0,340.5,364.08,289.39
2016,10,13,10,30,283.0,283.0,2.0,18.0,463.0,505.45,397.34
2016,10,13,10,45,187.0,295.0,2.0,18.5,415.5,433.58,339.32
2016,10,13,11,0,91.0,307.0,2.0,19.0,368.0,364.75,284.39
2016,10,13,11,15,235.5,297.5,2.05,19.0,458.5,456.47,356.72
2016,10,13,11,30,380.0,288.0,2.1,19.0,549.0,540.72,420.55
2016,10,13,11,45,386.5,285.0,2.15,19.0,551.5,528.7,410.71
2016,10,13,12,0,393.0,282.0,2.2,19.0,554.0,515.24,400.32
2016,10,13,12,15,355.0,292.5,2.25,19.0,536.5,486.46,377.8
2016,10,13,12,30,317.0,303.0,2.3,19.0,519.0,458.59,355.97
2016,10,13,12,45,320.0,296.0,2.35,19.0,510.5,437.99,339.91
2016,10,13,13,0,323.0,289.0,2.4,19.0,502.0,416.51,322.85
2016,10,13,13,15,305.5,282.5,2.4,19.0,479.5,385.49,298.21
2016,10,13,13,30,288.0,276.0,2.4,19.0,457.0,355.34,274.08
2016,10,13,13,45,346.5,250.0,2.4,19.0,458.0,337.55,258.15
2016,10,13,14,0,405.0,224.0,2.4,19.0,459.0,314.46,236.97
2016,10,13,14,15,336.5,222.5,2.4,18.5,409.5,271.67,203.59
2016,10,13,14,30,268.0,221.0,2.4,18.0,360.0,234.82,175.66
2016,10,13,14,45,281.0,200.5,2.4,18.0,336.5,203.48,149.35
2016,10,13,15,0,294.0,180.0,2.4,18.0,313.0,170.95,123.19
2016,10,13,15,15,167.0,162.5,2.35,17.5,237.0,137.47,103.7
2016,10,13,15,30,40.0,145.0,2.3,17.0,161.0,117.73,97.66
2016,10,13,15,45,34.0,126.5,2.3,17.0,138.5,103.85,85.8
2016,10,13,16,0,28.0,108.0,2.3,17.0,116.0,89.66,73.44
2016,10,13,16,15,19.5,88.5,2.15,16.5,93.5,77.13,62.42
2016,10,13,16,30,11.0,69.0,2.0,16.0,71.0,60.69,47.7
2016,10,13,16,45,5.5,49.0,1.95,16.0,50.0,43.71,32.2
2016,10,13,17,0,0.0,29.0,1.9,16.0,29.0,26.49,15.83
2016,10,13,17,15,0.0,14.5,1.8,15.5,14.5,13.46,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,11.58,1.41
2016,10,14,7,0,0.0,22.0,3.6,15.0,22.0,20.41,11.04
2016,10,14,7,15,0.0,34.0,3.4,15.0,34.0,31.57,20.91
2016,10,14,7,30,0.0,46.0,3.2,15.0,46.0,42.75,30.69
2016,10,14,7,45,0.0,59.0,3.0,15.5,59.0,55.37,41.52
2016,10,14,8,0,0.0,72.0,2.8,16.0,72.0,68.12,52.26
2016,10,14,8,15,0.0,85.0,2.65,16.0,85.0,80.79,62.87
2016,10,14,8,30,0.0,98.0,2.5,16.0,98.0,93.4,73.3
2016,10,14,8,45,105.5,148.5,2.45,16.0,198.0,237.83,194.83
2016,10,14,9,0,211.0,199.0,2.4,16.0,298.0,370.68,302.05
2016,10,14,9,15,105.5,154.0,2.35,16.0,203.5,241.46,196.05
2016,10,14,9,30,0.0,109.0,2.3,16.0,109.0,102.42,79.79
2016,10,14,9,45,0.0,82.0,2.3,16.5,82.0,76.38,58.16
2016,10,14,10,0,0.0,55.0,2.3,17.0,55.0,51.18,37.09
2016,10,14,10,15,0.0,99.0,2.25,17.0,99.0,92.42,71.06
2016,10,14,10,30,0.0,143.0,2.2,17.0,143.0,134.53,105.2
2016,10,14,10,45,1.5,162.5,2.15,17.5,163.5,154.11,120.58
2016,10,14,11,0,3.0,182.0,2.1,18.0,184.0,173.49,135.7
2016,10,14,11,15,6.5,200.5,2.05,18.0,205.0,193.04,151.14
2016,10,14,11,30,10.0,219.0,2.0,18.0,226.0,212.22,166.19
2016,10,14,11,45,21.0,247.0,1.95,18.0,261.5,244.69,191.72
2016,10,14,12,0,32.0,275.0,1.9,18.0,297.0,278.4,217.87
2016,10,14,12,15,16.0,194.5,1.85,18.0,205.5,190.22,148.53
2016,10,14,12,30,0.0,114.0,1.8,18.0,114.0,106.2,81.37
2016,10,14,12,45,3.5,157.5,1.8,18.0,160.0,147.86,115.15
2016,10,14,13,0,7.0,201.0,1.8,18.0,206.0,188.35,147.41
2016,10,14,13,15,4.5,188.0,1.75,18.0,191.0,174.65,136.53
2016,10,14,13,30,2.0,175.0,1.7,18.0,176.0,161.28,126.05
2016,10,14,13,45,15.0,199.0,1.65,18.0,208.0,185.89,145.69
2016,10,14,14,0,28.0,223.0,1.6,18.0,240.0,208.09,163.05
2016,10,14,14,15,36.5,216.5,1.55,18.0,237.0,196.46,153.55
2016,10,14,14,30,45.0,210.0,1.5,18.0,234.0,188.19,146.73
2016,10,14,14,45,102.0,201.0,1.5,18.0,248.5,184.48,141.5
2016,10,14,15,0,159.0,192.0,1.5,18.0,263.0,168.98,127.15
2016,10,14,15,15,272.5,159.0,1.45,17.5,266.0,133.38,97.34
2016,10,14,15,30,386.0,126.0,1.4,17.0,269.0,87.44,71.32
2016,10,14,15,45,360.0,112.5,1.4,17.0,231.5,79.74,64.78
2016,10,14,16,0,334.0,99.0,1.4,17.0,194.0,71.71,57.74
2016,10,14,16,15,300.0,83.0,1.25,16.5,156.0,61.36,48.59
2016,10,14,16,30,266.0,67.0,1.1,16.0,118.0,50.55,38.82
2016,10,14,16,45,209.5,50.0,1.0,15.5,83.0,38.43,27.65
2016,10,14,17,0,153.0,33.0,0.9,15.0,48.0,25.8,14.96
2016,10,14,17,15,76.5,16.5,0.85,14.5,24.0,13.04,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,10,15,6,30,70.0,10.0,1.9,12.0,12.0,39.89,0.0
2016,10,15,6,45,205.5,23.5,2.0,12.5,45.0,148.14,77.39
2016,10,15,7,0,341.0,37.0,2.1,13.0,78.0,245.47,193.6
2016,10,15,7,15,429.0,46.0,2.2,13.5,122.5,315.05,257.03
2016,10,15,7,30,517.0,55.0,2.3,14.0,167.0,389.4,321.11
2016,10,15,7,45,570.0,62.0,2.45,14.5,213.0,444.05,367.32
2016,10,15,8,0,623.0,69.0,2.6,15.0,259.0,499.88,412.74
2016,10,15,8,15,360.0,115.0,2.9,15.0,229.0,389.91,322.8
2016,10,15,8,30,97.0,161.0,3.2,15.0,199.0,239.08,196.14
2016,10,15,8,45,422.5,124.0,3.5,15.5,316.5,452.39,374.42
2016,10,15,9,0,748.0,87.0,3.8,16.0,434.0,647.22,528.59
2016,10,15,9,15,382.0,139.0,4.0,16.5,317.0,445.58,364.58
2016,10,15,9,30,16.0,191.0,4.2,17.0,200.0,197.25,157.24
2016,10,15,9,45,25.0,212.0,4.45,17.5,227.0,224.1,178.98
2016,10,15,10,0,34.0,233.0,4.7,18.0,254.0,259.54,206.87
2016,10,15,10,15,107.5,262.5,4.85,18.0,330.0,341.77,273.58
2016,10,15,10,30,181.0,292.0,5.0,18.0,406.0,430.28,343.68
2016,10,15,10,45,102.0,270.5,5.15,18.0,335.0,338.79,270.02
2016,10,15,11,0,23.0,249.0,5.3,18.0,264.0,252.29,199.64
2016,10,15,11,15,23.0,252.5,5.4,18.0,268.0,254.16,201.12
2016,10,15,11,30,23.0,256.0,5.5,18.0,272.0,255.95,202.42
2016,10,15,11,45,13.0,220.0,5.65,18.0,229.0,214.08,168.85
2016,10,15,12,0,3.0,184.0,5.8,18.0,186.0,173.38,136.06
2016,10,15,12,15,3.0,182.5,5.85,18.0,184.5,171.48,134.59
2016,10,15,12,30,3.0,181.0,5.9,18.0,183.0,169.56,133.1
2016,10,15,12,45,2.5,178.5,6.0,18.0,180.0,166.46,130.68
2016,10,15,13,0,2.0,176.0,6.1,18.0,177.0,163.39,128.32
2016,10,15,13,15,1.0,172.0,6.1,18.0,173.0,158.77,124.72
2016,10,15,13,30,0.0,168.0,6.1,18.0,169.0,154.23,121.21
2016,10,15,13,45,0.0,160.0,6.15,18.0,160.5,146.58,115.19
2016,10,15,14,0,0.0,152.0,6.2,18.0,152.0,138.96,109.2
2016,10,15,14,15,0.0,142.5,6.15,17.5,142.5,130.06,102.35
2016,10,15,14,30,0.0,133.0,6.1,17.0,133.0,121.2,95.47
2016,10,15,14,45,0.0,93.0,6.05,17.0,93.0,86.11,66.59
2016,10,15,15,0,0.0,53.0,6.0,17.0,53.0,49.27,35.92
2016,10,15,15,15,0.0,29.0,5.8,16.5,29.0,26.92,17.2
2016,10,15,15,30,0.0,5.0,5.6,16.0,5.0,4.63,0.0
2016,10,15,15,45,0.0,4.5,5.45,16.0,4.5,4.17,0.0
2016,10,15,16,0,0.0,4.0,5.3,16.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.0,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,17.0,1.6,13.5,39.5,132.8,59.74
2016,10,16,7,0,388.0,34.0,1.7,14.0,79.0,264.78,206.73
2016,10,16,7,15,475.5,42.0,1.8,14.0,124.0,333.82,270.57
2016,10,16,7,30,563.0,50.0,1.9,14.0,169.0,407.67,334.63
2016,10,16,7,45,281.5,75.5,2.0,14.5,135.0,279.92,231.69
2016,10,16,8,0,0.0,101.0,2.1,15.0,101.0,100.81,79.69
2016,10,16,8,15,3.0,117.0,2.2,15.0,118.5,118.12,94.5
2016,10,16,8,30,6.0,133.0,2.3,15.0,136.0,135.5,108.87
2016,10,16,8,45,3.0,131.5,2.4,15.5,133.0,129.82,103.6
2016,10,16,9,0,0.0,130.0,2.5,16.0,130.0,124.82,98.95
2016,10,16,9,15,38.5,178.5,2.55,16.0,199.0,210.49,169.86
2016,10,16,9,30,77.0,227.0,2.6,16.0,268.0,290.22,234.06
2016,10,16,9,45,38.5,134.5,2.7,16.5,155.0,160.42,128.12
2016,10,16,10,0,0.0,42.0,2.8,17.0,42.0,39.06,26.99
2016,10,16,10,15,0.0,44.0,2.85,17.0,44.0,40.93,28.55
2016,10,16,10,30,0.0,46.0,2.9,17.0,46.0,42.81,30.06
2016,10,16,10,45,0.0,70.0,3.0,17.5,70.0,65.21,48.45
2016,10,16,11,0,0.0,94.0,3.1,18.0,94.0,87.66,66.67
2016,10,16,11,15,0.0,76.0,3.1,18.0,76.0,70.83,52.84
2016,10,16,11,30,0.0,58.0,3.1,18.0,58.0,54.02,39.03
2016,10,16,11,45,0.0,72.0,3.15,18.0,72.0,67.1,49.76
2016,10,16,12,0,0.0,86.0,3.2,18.0,86.0,80.19,60.46
2016,10,16,12,15,4.0,147.0,3.3,18.0,149.5,139.17,108.41
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,196.96,154.72
2016,10,16,12,45,8.5,207.5,3.55,18.0,213.0,195.78,153.77
2016,10,16,13,0,9.0,207.0,3.7,18.0,213.0,194.49,152.87
2016,10,16,13,15,6.0,193.5,3.85,18.0,197.5,180.03,141.46
2016,10,16,13,30,3.0,180.0,4.0,18.0,182.0,165.94,130.36
2016,10,16,13,45,41.0,214.0,4.2,18.0,237.5,203.91,160.47
2016,10,16,14,0,79.0,248.0,4.4,18.0,293.0,237.74,186.53
2016,10,16,14,15,77.0,233.5,4.5,18.0,275.0,218.64,171.06
2016,10,16,14,30,75.0,219.0,4.6,18.0,257.0,199.72,155.84
2016,10,16,14,45,37.5,151.0,4.7,18.0,170.0,136.36,106.03
2016,10,16,15,0,0.0,83.0,4.8,18.0,83.0,77.04,58.94
2016,10,16,15,15,0.0,87.0,4.7,17.5,87.0,80.03,61.74
2016,10,16,15,30,0.0,91.0,4.6,17.0,91.0,82.54,67.26
2016,10,16,15,45,0.0,78.0,4.6,17.0,78.0,71.16,57.33
2016,10,16,16,0,0.0,65.0,4.6,17.0,65.0,59.67,47.18
2016,10,16,16,15,0.0,51.5,4.45,16.5,51.5,47.66,36.49
2016,10,16,16,30,0.0,38.0,4.3,16.0,38.0,35.3,25.35
2016,10,16,16,45,0.0,26.0,4.2,15.5,26.0,24.13,15.12
2016,10,16,17,0,0.0,14.0,4.1,15.0,14.0,12.98,4.04
2016,10,16,17,15,0.0,7.0,4.1,15.0,7.0,6.67,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,36.0,107.81,38.45
2016,10,17,7,0,281.0,40.0,1.6,13.0,72.0,216.75,168.55
2016,10,17,7,15,376.5,51.0,1.6,13.5,116.0,288.58,233.94
2016,10,17,7,30,472.0,62.0,1.6,14.0,160.0,367.43,301.18
2016,10,17,7,45,542.0,67.5,1.6,14.5,207.5,429.25,352.6
2016,10,17,8,0,612.0,73.0,1.6,15.0,255.0,492.83,403.38
2016,10,17,8,15,652.0,78.0,1.6,15.0,301.0,537.68,438.51
2016,10,17,8,30,692.0,83.0,1.6,15.0,347.0,582.04,472.23
2016,10,17,8,45,726.5,85.0,1.6,15.5,390.5,618.09,497.93
2016,10,17,9,0,761.0,87.0,1.6,16.0,434.0,649.94,519.82
2016,10,17,9,15,780.5,90.0,1.6,16.0,472.0,673.54,535.65
2016,10,17,9,30,800.0,93.0,1.6,16.0,510.0,694.63,549.58
2016,10,17,9,45,815.5,94.5,1.6,16.5,542.0,708.42,557.17
2016,10,17,10,0,831.0,96.0,1.6,17.0,574.0,719.3,562.76
2016,10,17,10,15,656.5,159.0,1.6,17.0,547.0,658.22,515.27
2016,10,17,10,30,482.0,222.0,1.6,17.0,520.0,587.01,459.61
2016,10,17,10,45,673.5,161.0,1.65,17.5,591.0,654.35,511.33
2016,10,17,11,0,865.0,100.0,1.7,18.0,662.0,709.45,551.8
2016,10,17,11,15,868.5,100.5,1.75,18.0,672.5,692.76,538.59
2016,10,17,11,30,872.0,101.0,1.8,18.0,683.0,676.0,525.74
2016,10,17,11,45,611.0,195.0,1.9,18.5,603.5,582.86,452.83
2016,10,17,12,0,350.0,289.0,2.0,19.0,524.0,488.21,378.64
2016,10,17,12,15,349.5,287.0,2.05,19.0,520.0,471.19,365.88
2016,10,17,12,30,349.0,285.0,2.1,19.0,516.0,453.22,351.73
2016,10,17,12,45,606.0,191.5,2.15,19.0,583.5,484.61,375.6
2016,10,17,13,0,863.0,98.0,2.2,19.0,651.0,494.51,380.62
2016,10,17,13,15,855.5,96.5,2.25,19.0,630.0,452.9,345.52
2016,10,17,13,30,848.0,95.0,2.3,19.0,609.0,410.05,308.84
2016,10,17,13,45,838.0,93.0,2.35,19.0,581.5,364.89,269.5
2016,10,17,14,0,828.0,91.0,2.4,19.0,554.0,319.13,228.95
2016,10,17,14,15,813.0,89.0,2.4,18.5,520.0,271.78,187.3
2016,10,17,14,30,798.0,87.0,2.4,18.0,486.0,224.76,146.29
2016,10,17,14,45,777.0,83.5,2.45,18.0,447.0,176.18,105.96
2016,10,17,15,0,756.0,80.0,2.5,18.0,408.0,129.04,71.33
2016,10,17,15,15,726.5,76.5,2.45,17.5,364.0,83.23,46.81
2016,10,17,15,30,697.0,73.0,2.4,17.0,320.0,48.62,37.44
2016,10,17,15,45,655.0,67.5,2.4,17.0,274.0,46.37,35.52
2016,10,17,16,0,613.0,62.0,2.4,17.0,228.0,44.07,33.44
2016,10,17,16,15,547.0,55.5,2.25,16.5,181.0,40.84,30.49
2016,10,17,16,30,481.0,49.0,2.1,16.0,134.0,37.58,27.31
2016,10,17,16,45,374.0,38.5,2.0,15.5,92.0,30.45,20.47
2016,10,17,17,0,267.0,28.0,1.9,15.0,50.0,23.02,10.67
2016,10,17,17,15,133.5,14.0,1.9,14.5,25.0,13.34,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,17.0,1.9,11.5,37.0,124.05,31.45
2016,10,18,7,0,364.0,34.0,1.9,12.0,74.0,249.82,194.01
2016,10,18,7,15,458.0,42.5,2.0,12.5,119.0,321.52,261.42
2016,10,18,7,30,552.0,51.0,2.1,13.0,164.0,398.4,328.05
2016,10,18,7,45,615.5,56.0,2.25,14.0,212.5,457.01,377.24
2016,10,18,8,0,679.0,61.0,2.4,15.0,261.0,513.67,422.94
2016,10,18,8,15,716.5,65.0,2.45,15.0,307.5,557.56,458.08
2016,10,18,8,30,754.0,69.0,2.5,15.0,354.0,600.6,491.51
2016,10,18,8,45,783.0,71.5,2.55,15.5,397.5,634.83,516.32
2016,10,18,9,0,812.0,74.0,2.6,16.0,441.0,667.23,538.57
2016,10,18,9,15,830.5,76.5,2.5,16.5,479.5,690.02,552.53
2016,10,18,9,30,849.0,79.0,2.4,17.0,518.0,710.17,564.36
2016,10,18,9,45,866.0,79.0,2.35,17.5,551.0,718.98,568.1
2016,10,18,10,0,883.0,79.0,2.3,18.0,584.0,729.65,573.31
2016,10,18,10,15,892.5,80.5,2.2,18.0,610.0,733.5,574.4
2016,10,18,10,30,902.0,82.0,2.1,18.0,636.0,734.12,573.32
2016,10,18,10,45,910.0,81.5,2.05,18.5,655.0,728.24,567.0
2016,10,18,11,0,918.0,81.0,2.0,19.0,674.0,719.09,558.57
2016,10,18,11,15,921.5,81.5,1.95,19.0,684.5,704.69,547.19
2016,10,18,11,30,925.0,82.0,1.9,19.0,695.0,687.14,532.99
2016,10,18,11,45,928.5,81.0,1.85,19.5,698.0,664.96,514.38
2016,10,18,12,0,932.0,80.0,1.8,20.0,701.0,639.78,493.42
2016,10,18,12,15,930.5,80.0,1.85,20.0,695.5,609.81,470.14
2016,10,18,12,30,929.0,80.0,1.9,20.0,690.0,577.29,444.44
2016,10,18,12,45,920.5,81.0,1.95,20.0,676.0,539.79,414.39
2016,10,18,13,0,912.0,82.0,2.0,20.0,662.0,500.52,382.22
2016,10,18,13,15,905.0,81.0,2.0,20.0,641.0,458.49,346.96
2016,10,18,13,30,898.0,80.0,2.0,20.0,620.0,415.03,309.68
2016,10,18,13,45,885.5,79.5,2.05,20.5,591.5,368.93,269.14
2016,10,18,14,0,873.0,79.0,2.1,21.0,563.0,322.27,227.58
2016,10,18,14,15,858.0,77.0,2.15,20.5,528.5,273.42,184.99
2016,10,18,14,30,843.0,75.0,2.2,20.0,494.0,219.59,138.87
2016,10,18,14,45,819.0,73.5,2.25,20.0,453.0,170.21,98.49
2016,10,18,15,0,795.0,72.0,2.3,20.0,412.0,122.46,64.44
2016,10,18,15,15,766.5,68.5,2.25,19.5,367.5,74.82,40.15
2016,10,18,15,30,738.0,65.0,2.2,19.0,323.0,47.28,35.97
2016,10,18,15,45,694.0,61.0,2.2,19.0,276.0,45.73,34.66
2016,10,18,16,0,650.0,57.0,2.2,19.0,229.0,40.31,29.85
2016,10,18,16,15,585.0,50.5,2.2,18.0,181.5,36.88,26.79
2016,10,18,16,30,520.0,44.0,2.2,17.0,134.0,33.37,23.49
2016,10,18,16,45,410.0,34.5,2.2,16.5,91.0,26.98,17.31
2016,10,18,17,0,300.0,25.0,2.2,16.0,48.0,20.32,7.66
2016,10,18,17,15,150.0,12.5,2.3,15.5,24.0,11.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,132.33,14.71
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,272.12,208.74
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,335.76,271.28
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,410.2,335.87
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,464.38,381.86
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,519.4,426.51
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,529.04,433.14
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,530.97,433.25
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,570.02,462.62
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,608.03,490.21
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,655.33,523.51
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,699.06,552.77
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,710.96,558.84
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,719.81,563.01
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,722.4,562.11
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,721.8,559.08
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,715.39,552.45
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,705.78,543.76
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,690.74,531.71
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,672.63,517.25
