Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,650.46,499.08
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,625.45,478.67
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,595.6,455.37
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,563.28,429.79
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,527.12,400.99
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,489.04,369.99
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,447.7,335.53
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,404.97,299.13
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,359.77,260.11
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,313.8,219.77
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,265.68,177.64
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,212.51,132.2
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,163.39,92.5
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,115.57,59.05
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,68.6,36.46
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,45.0,33.69
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,42.93,31.99
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,40.86,30.19
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,34.16,24.28
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,30.94,21.24
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,24.9,15.36
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,18.61,5.19
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,128.28,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,265.24,200.27
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,335.53,268.54
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,406.64,329.99
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,462.94,377.27
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,520.22,423.23
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,563.4,455.68
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,605.68,485.97
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,638.06,507.02
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,668.46,525.32
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,685.22,534.37
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,704.31,545.03
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,716.9,551.51
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,726.46,555.97
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,729.16,555.76
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,728.6,553.5
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,722.11,547.83
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,712.35,540.08
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,697.49,527.7
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,679.47,512.93
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,656.01,494.22
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,629.7,473.31
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,599.79,450.41
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,567.33,425.2
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,530.25,395.54
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,491.3,363.83
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,449.52,329.73
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,406.26,293.62
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,359.88,254.46
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,312.71,213.94
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,263.81,172.27
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,215.03,131.31
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,160.02,87.81
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,111.4,54.85
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,63.52,33.26
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,42.8,31.36
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,41.05,29.95
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,39.33,28.46
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,35.76,25.3
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,32.15,21.93
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,23.28,13.66
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,16.89,2.49
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,122.61,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,255.3,189.36
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,324.17,257.34
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,394.3,317.46
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,449.81,363.28
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,506.35,407.6
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,548.64,438.73
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,590.08,467.72
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,622.3,488.63
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,652.58,506.8
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,674.79,519.28
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,689.78,526.59
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,701.32,531.25
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,709.81,533.88
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,712.59,534.77
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,712.21,533.71
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,684.38,513.01
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,651.74,488.46
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,661.47,496.76
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,665.42,500.25
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,642.91,483.18
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,617.6,464.01
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,561.9,422.76
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,508.02,382.57
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,497.21,374.01
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,481.09,359.67
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,439.72,325.88
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,396.99,290.12
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,351.76,251.55
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,301.76,208.61
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,253.98,167.49
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,206.5,127.3
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,157.83,88.78
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,110.65,57.09
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,64.59,37.03
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,47.88,36.04
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,45.48,34.05
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,39.26,28.63
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,35.77,25.5
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,32.23,22.13
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,25.29,15.3
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,18.04,0.81
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,10.48,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,96.8,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,199.79,147.1
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,263.17,211.52
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,331.31,271.63
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,386.56,318.79
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,443.21,365.19
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,488.27,401.53
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,533.25,436.62
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,523.49,426.01
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,503.42,407.7
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,517.72,416.32
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,529.66,422.61
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,565.09,447.62
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,603.47,473.74
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,540.52,423.46
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,472.56,369.87
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,540.99,422.41
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,600.77,465.93
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,607.96,470.75
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,610.77,472.71
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,621.19,479.27
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,624.89,480.33
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,557.51,428.9
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,494.94,381.08
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,470.99,362.01
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,443.12,338.84
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,427.86,323.51
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,400.82,297.5
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,336.51,245.86
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,283.86,203.92
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,242.44,169.97
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,205.36,140.78
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,165.9,111.42
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,131.72,89.43
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,98.13,71.92
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,84.38,68.57
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,74.11,59.75
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,63.42,50.34
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,52.63,40.72
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,41.39,30.44
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,29.23,18.69
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,16.59,0.0
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,113.11,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,238.13,173.28
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,310.73,249.41
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,389.22,317.68
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,444.8,364.93
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,498.1,408.37
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,542.05,442.59
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,585.19,474.8
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,617.61,497.8
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,648.05,518.69
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,670.26,533.68
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,689.84,546.54
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,673.21,532.58
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,652.88,515.68
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,686.38,540.4
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,712.8,558.88
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,707.19,554.26
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,698.35,547.14
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,645.32,506.01
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,590.33,463.48
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,571.65,448.31
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,550.81,431.0
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,557.05,435.23
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,554.14,431.38
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,516.91,400.01
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,478.2,367.02
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,436.67,331.61
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,393.83,294.28
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,344.68,251.2
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,297.92,209.29
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,243.3,163.43
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,193.68,123.01
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,147.74,88.84
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,113.02,68.78
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,75.07,52.78
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,66.21,53.18
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,60.32,47.97
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,54.2,42.42
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,44.74,33.84
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,37.24,26.77
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,26.13,15.87
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,15.84,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,9.53,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,12.39,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,25.88,13.48
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,49.76,35.61
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,72.64,55.79
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,96.63,76.64
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,128.19,103.51
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,151.43,123.22
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,174.71,142.69
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,203.08,166.22
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,231.37,189.43
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,172.96,140.22
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,112.64,89.09
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,124.6,98.69
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,136.49,108.08
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,226.9,182.56
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,311.3,250.48
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,295.58,237.04
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,280.33,224.28
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,267.65,213.8
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,251.48,200.59
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,207.62,164.82
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,165.13,130.11
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,141.47,110.99
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,118.11,92.01
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,122.54,95.72
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,126.88,99.36
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,158.89,125.53
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,189.11,150.06
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,202.56,160.37
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,214.69,169.25
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,128.0,99.83
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,39.96,28.15
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,22.27,13.27
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,7.15,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,13.91,4.3
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,25.53,15.4
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,37.17,25.67
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,50.61,37.37
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,63.92,48.85
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,77.12,60.09
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,90.24,71.11
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,106.47,84.44
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,122.58,97.47
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,199.45,161.53
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,270.17,219.2
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,170.45,136.8
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,74.5,56.56
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,84.82,65.06
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,95.27,73.57
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,70.79,53.18
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,46.53,33.01
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,55.86,40.71
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,65.2,48.37
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,95.59,73.27
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,125.82,97.88
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,140.45,109.71
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,154.85,121.37
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,119.78,93.02
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,84.82,64.57
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,82.0,62.36
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,79.19,60.14
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,90.6,69.65
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,101.6,78.83
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,94.69,73.28
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,87.79,67.75
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,107.38,83.89
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,124.03,97.68
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,109.2,90.25
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,96.06,79.07
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,81.4,66.22
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,66.57,53.01
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,51.19,39.22
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,35.61,25.09
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,22.68,12.31
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,9.27,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,4.77,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,81.61,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,206.91,135.32
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,282.07,222.88
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,360.9,292.55
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,416.78,340.76
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,470.89,385.68
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,514.52,420.49
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,557.46,453.46
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,590.13,477.8
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,621.03,500.18
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,643.09,515.14
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,662.62,527.84
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,671.97,533.06
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,682.91,539.56
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,686.04,541.15
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,686.02,540.57
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,679.14,533.8
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,669.14,524.7
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,655.31,513.49
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,638.43,499.85
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,616.0,482.01
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,590.88,461.81
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,562.05,438.13
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,530.75,412.07
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,495.02,382.16
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,457.57,350.21
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,417.58,315.36
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,376.16,278.64
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,328.01,236.2
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,282.83,195.72
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,235.16,153.99
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,187.91,114.04
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,140.46,77.69
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,94.72,49.93
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,50.08,38.48
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,44.51,33.73
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,41.99,31.47
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,39.43,29.08
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,35.48,25.44
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,31.49,21.49
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,25.14,13.84
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,5.72,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,11.12,1.66
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,20.41,11.14
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,29.71,19.44
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,40.42,28.78
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,51.21,38.06
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,61.9,47.21
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,72.56,56.2
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,69.49,53.4
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,67.0,51.09
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,79.37,61.33
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,91.92,71.64
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,184.44,148.02
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,273.77,219.24
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,247.33,197.04
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,215.37,170.83
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,222.95,176.72
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,230.36,182.37
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,204.07,161.18
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,178.62,140.68
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,178.75,140.83
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,178.83,140.91
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,156.98,123.57
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,135.55,106.49
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,166.42,131.66
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,195.95,155.45
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,146.9,115.88
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,98.37,76.42
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,98.66,76.85
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,98.88,77.17
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,91.98,71.61
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,85.1,66.04
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,72.56,55.72
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,59.52,44.89
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,52.52,41.09
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,45.53,34.93
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,37.61,27.87
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,29.69,20.73
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,22.26,13.98
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,14.82,7.17
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,8.79,0.98
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.91,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.7,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,7.4,0.42
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,11.11,3.74
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,15.29,7.42
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,19.47,11.07
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,23.65,14.68
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,27.84,18.26
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,68.03,52.24
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,111.36,88.06
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,132.59,105.29
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,153.68,122.28
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,78.31,59.97
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,8.35,1.38
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,77.31,58.97
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,148.4,116.89
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,129.63,101.41
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,111.3,86.45
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,169.63,133.89
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,227.17,179.76
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,137.86,107.73
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,50.27,36.04
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,109.02,84.31
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,166.73,130.93
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,160.23,125.68
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,153.84,120.67
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,189.09,148.91
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,217.82,171.4
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,147.45,115.32
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,79.17,60.33
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,47.42,34.2
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,15.77,7.7
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,41.34,29.36
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,67.0,51.01
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,59.06,46.76
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,51.13,39.87
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,42.74,32.39
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,34.35,24.81
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,25.98,17.25
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,17.61,9.57
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,10.65,2.09
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.81,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.0,13.0,1.7,13.5,20.0,54.19,0.0
2016,10,29,7,0,198.0,26.0,1.8,14.0,40.0,143.46,73.6
2016,10,29,7,15,308.0,37.5,1.9,14.0,79.0,222.09,173.16
2016,10,29,7,30,418.0,49.0,2.0,14.0,118.0,301.57,244.17
2016,10,29,7,45,211.5,69.0,2.15,14.5,104.0,209.5,171.54
2016,10,29,8,0,5.0,89.0,2.3,15.0,90.0,93.25,73.39
2016,10,29,8,15,11.0,106.0,2.4,15.0,109.5,113.44,90.8
2016,10,29,8,30,17.0,123.0,2.5,15.0,129.0,133.76,107.9
2016,10,29,8,45,383.0,99.5,2.6,15.5,254.5,373.69,310.29
2016,10,29,9,0,749.0,76.0,2.7,16.0,380.0,590.48,482.19
2016,10,29,9,15,771.0,79.0,2.8,16.0,417.5,614.34,498.83
2016,10,29,9,30,793.0,82.0,2.9,16.0,455.0,635.8,514.63
2016,10,29,9,45,396.5,74.5,3.05,16.5,261.0,362.59,298.11
2016,10,29,10,0,0.0,67.0,3.2,17.0,67.0,62.35,46.41
2016,10,29,10,15,0.0,89.0,3.25,17.0,89.0,82.92,63.58
2016,10,29,10,30,0.0,111.0,3.3,17.0,111.0,103.9,80.76
2016,10,29,10,45,41.5,189.0,3.35,17.5,213.5,211.02,168.3
2016,10,29,11,0,83.0,267.0,3.4,18.0,316.0,313.59,249.32
2016,10,29,11,15,112.5,276.0,3.35,18.0,344.5,336.69,267.16
2016,10,29,11,30,142.0,285.0,3.3,18.0,373.0,362.45,287.06
2016,10,29,11,45,214.0,279.5,3.3,18.5,411.5,391.65,309.45
2016,10,29,12,0,286.0,274.0,3.3,19.0,450.0,419.64,330.19
2016,10,29,12,15,585.5,180.0,3.25,19.0,536.0,479.94,377.04
2016,10,29,12,30,885.0,86.0,3.2,19.0,622.0,517.08,403.38
2016,10,29,12,45,881.0,85.0,3.15,19.0,609.5,481.81,372.93
2016,10,29,13,0,877.0,84.0,3.1,19.0,597.0,444.63,340.66
2016,10,29,13,15,869.5,83.0,3.0,19.0,576.0,404.39,305.25
2016,10,29,13,30,862.0,82.0,2.9,19.0,555.0,359.52,265.58
