Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,854.5,79.0,2.85,19.0,528.5,314.65,225.31
2016,10,29,14,0,847.0,76.0,2.8,19.0,502.0,268.98,184.13
2016,10,29,14,15,830.5,73.5,2.7,18.5,467.5,221.38,142.5
2016,10,29,14,30,814.0,71.0,2.6,18.0,433.0,174.23,103.05
2016,10,29,14,45,514.5,112.0,2.55,18.0,333.5,132.54,83.72
2016,10,29,15,0,215.0,153.0,2.5,18.0,234.0,124.64,92.78
2016,10,29,15,15,204.0,136.0,2.35,17.5,205.5,100.45,82.65
2016,10,29,15,30,193.0,119.0,2.2,17.0,177.0,89.32,73.16
2016,10,29,15,45,177.0,100.5,2.1,17.0,147.0,76.76,62.07
2016,10,29,16,0,161.0,82.0,2.0,17.0,117.0,63.74,50.39
2016,10,29,16,15,137.5,63.0,1.85,16.5,87.5,49.9,37.88
2016,10,29,16,30,114.0,44.0,1.7,16.0,58.0,35.58,24.68
2016,10,29,16,45,57.0,27.5,1.55,15.5,34.5,23.61,10.45
2016,10,29,17,0,0.0,11.0,1.4,15.0,11.0,10.48,0.0
2016,10,29,17,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.48,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.92,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.31,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.7,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,5.09,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,6.48,0.0
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,7.87,1.09
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,10,30,8,45,0.0,8.5,4.55,15.0,8.5,7.88,1.09
2016,10,30,9,0,0.0,7.0,4.6,15.0,7.0,6.49,0.0
2016,10,30,9,15,0.0,27.0,4.65,15.0,27.0,25.06,15.72
2016,10,30,9,30,0.0,47.0,4.7,15.0,47.0,43.68,31.46
2016,10,30,9,45,0.0,28.0,4.8,15.5,28.0,26.01,16.38
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,8.35,1.4
2016,10,30,10,15,158.0,123.5,4.95,16.0,212.0,237.49,195.11
2016,10,30,10,30,316.0,238.0,5.0,16.0,415.0,458.66,372.65
2016,10,30,10,45,158.0,159.0,5.1,16.5,247.5,267.88,217.48
2016,10,30,11,0,0.0,80.0,5.2,17.0,80.0,74.53,56.34
2016,10,30,11,15,0.0,46.5,5.15,17.0,46.5,43.26,30.47
2016,10,30,11,30,0.0,13.0,5.1,17.0,13.0,12.08,4.45
2016,10,30,11,45,144.5,142.0,5.1,17.0,230.5,222.44,179.42
2016,10,30,12,0,289.0,271.0,5.1,17.0,448.0,417.24,333.79
2016,10,30,12,15,163.5,258.5,5.05,17.0,358.5,326.42,260.32
2016,10,30,12,30,38.0,246.0,5.0,17.0,269.0,245.04,194.8
2016,10,30,12,45,70.0,254.5,4.95,17.0,296.0,263.21,209.34
2016,10,30,13,0,102.0,263.0,4.9,17.0,323.0,278.33,220.89
2016,10,30,13,15,73.5,244.0,4.85,17.0,286.5,244.79,194.03
2016,10,30,13,30,45.0,225.0,4.8,17.0,250.0,213.87,169.52
2016,10,30,13,45,27.0,199.0,4.75,17.0,214.0,186.39,147.75
2016,10,30,14,0,9.0,173.0,4.7,17.0,178.0,157.63,125.02
2016,10,30,14,15,228.0,161.0,4.55,17.0,262.0,176.06,131.35
2016,10,30,14,30,447.0,149.0,4.4,17.0,346.0,178.88,123.64
2016,10,30,14,45,223.5,92.0,4.3,17.0,190.5,94.33,64.57
2016,10,30,15,0,0.0,35.0,4.2,17.0,35.0,32.49,21.91
2016,10,30,15,15,0.0,30.5,4.0,16.5,30.5,28.3,19.55
2016,10,30,15,30,0.0,26.0,3.8,16.0,26.0,24.11,15.87
2016,10,30,15,45,0.0,21.5,3.65,16.0,21.5,19.93,12.11
2016,10,30,16,0,0.0,17.0,3.5,16.0,17.0,15.75,8.31
2016,10,30,16,15,0.0,12.5,3.4,15.5,12.5,11.57,4.5
2016,10,30,16,30,0.0,8.0,3.3,15.0,8.0,7.4,0.66
2016,10,30,16,45,0.0,4.5,3.2,14.5,4.5,4.16,0.0
2016,10,30,17,0,0.0,1.0,3.1,14.0,1.0,0.95,0.0
2016,10,30,17,15,0.0,0.5,3.05,14.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,11.5,18.0,45.83,0.0
2016,10,31,7,0,161.0,26.0,1.7,12.0,36.0,123.64,42.86
2016,10,31,7,15,279.0,38.5,1.8,12.5,74.5,207.2,160.09
2016,10,31,7,30,397.0,51.0,1.9,13.0,113.0,288.93,233.71
2016,10,31,7,45,478.0,58.0,2.0,13.5,157.5,352.31,288.92
2016,10,31,8,0,559.0,65.0,2.1,14.0,202.0,418.02,344.21
2016,10,31,8,15,279.5,81.5,2.15,14.0,150.0,278.8,231.32
2016,10,31,8,30,0.0,98.0,2.2,14.0,98.0,95.42,75.49
2016,10,31,8,45,0.0,112.0,2.3,14.0,112.0,108.89,86.98
2016,10,31,9,0,0.0,126.0,2.4,14.0,126.0,122.29,98.03
2016,10,31,9,15,131.5,159.0,2.45,14.0,220.0,258.46,213.07
2016,10,31,9,30,263.0,192.0,2.5,14.0,314.0,389.81,319.68
2016,10,31,9,45,131.5,168.0,2.55,14.5,229.0,264.35,215.81
2016,10,31,10,0,0.0,144.0,2.6,15.0,144.0,136.81,108.58
2016,10,31,10,15,67.0,199.0,2.6,15.0,236.5,242.04,195.85
2016,10,31,10,30,134.0,254.0,2.6,15.0,329.0,347.97,280.48
2016,10,31,10,45,213.5,255.0,2.65,15.5,378.5,395.1,317.37
2016,10,31,11,0,293.0,256.0,2.7,16.0,428.0,445.85,356.38
2016,10,31,11,15,156.5,240.5,2.75,16.0,332.5,332.77,266.08
2016,10,31,11,30,20.0,225.0,2.8,16.0,237.0,223.16,177.25
2016,10,31,11,45,20.0,225.5,2.85,16.0,238.0,222.2,176.69
2016,10,31,12,0,20.0,226.0,2.9,16.0,239.0,221.19,175.83
2016,10,31,12,15,26.0,232.0,2.95,16.0,248.5,228.19,181.45
2016,10,31,12,30,32.0,238.0,3.0,16.0,258.0,234.77,186.69
2016,10,31,12,45,26.0,226.5,3.1,16.5,242.0,219.26,173.96
2016,10,31,13,0,20.0,215.0,3.2,17.0,226.0,204.5,161.94
2016,10,31,13,15,19.0,207.5,3.25,16.5,218.0,195.59,155.2
2016,10,31,13,30,18.0,200.0,3.3,16.0,210.0,186.73,148.46
2016,10,31,13,45,9.0,161.5,3.35,16.0,166.5,149.3,118.34
2016,10,31,14,0,0.0,123.0,3.4,16.0,123.0,112.78,88.8
2016,10,31,14,15,179.0,143.5,3.45,16.0,221.5,152.21,114.15
2016,10,31,14,30,358.0,164.0,3.5,16.0,320.0,180.75,129.47
2016,10,31,14,45,179.0,99.5,3.55,16.0,177.5,95.25,67.5
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,32.49,22.02
2016,10,31,15,15,0.0,30.5,3.55,15.5,30.5,28.3,19.65
2016,10,31,15,30,0.0,26.0,3.5,15.0,26.0,24.11,15.95
2016,10,31,15,45,0.0,21.0,3.5,15.0,21.0,19.47,11.76
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.82,7.52
2016,10,31,16,15,0.0,12.0,3.5,14.5,12.0,11.11,4.11
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,7.4,0.65
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,4.16,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.5,51.34,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,35.0,132.58,30.28
2016,11,1,7,15,320.0,34.0,1.95,12.0,74.0,220.45,169.39
2016,11,1,7,30,444.0,45.0,2.0,12.0,113.0,305.34,247.34
2016,11,1,7,45,520.5,52.0,2.05,12.5,158.0,366.59,301.24
2016,11,1,8,0,597.0,59.0,2.1,13.0,203.0,430.25,355.07
2016,11,1,8,15,644.5,64.0,2.15,13.0,247.5,476.21,393.67
2016,11,1,8,30,692.0,69.0,2.2,13.0,292.0,522.05,430.9
2016,11,1,8,45,725.0,72.5,2.25,13.5,334.0,553.49,455.08
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,586.8,479.88
2016,11,1,9,15,780.5,79.0,2.25,14.5,413.0,610.78,496.41
2016,11,1,9,30,803.0,82.0,2.2,15.0,450.0,632.34,510.69
2016,11,1,9,45,818.5,84.5,2.15,15.5,481.5,646.07,518.73
2016,11,1,10,0,834.0,87.0,2.1,16.0,513.0,656.91,524.47
2016,11,1,10,15,845.0,88.5,1.95,16.0,538.0,660.68,525.23
2016,11,1,10,30,856.0,90.0,1.8,16.0,563.0,661.36,523.6
2016,11,1,10,45,863.0,91.0,1.7,16.5,580.5,655.78,516.65
2016,11,1,11,0,870.0,92.0,1.6,17.0,598.0,647.09,507.4
2016,11,1,11,15,873.5,92.5,1.5,17.0,608.0,632.62,494.8
2016,11,1,11,30,877.0,93.0,1.4,17.0,618.0,615.19,479.91
2016,11,1,11,45,877.0,93.0,1.35,17.0,620.0,592.37,461.24
2016,11,1,12,0,877.0,93.0,1.3,17.0,622.0,566.88,440.32
2016,11,1,12,15,875.0,92.5,1.25,17.0,616.0,537.33,416.02
2016,11,1,12,30,873.0,92.0,1.2,17.0,610.0,505.48,389.52
2016,11,1,12,45,639.0,157.5,1.2,17.5,532.0,428.8,329.37
2016,11,1,13,0,405.0,223.0,1.2,18.0,454.0,363.71,279.12
2016,11,1,13,15,627.0,154.5,1.15,18.0,498.0,365.48,275.52
2016,11,1,13,30,849.0,86.0,1.1,18.0,542.0,349.2,254.64
2016,11,1,13,45,834.5,85.0,1.1,18.0,513.5,304.91,215.59
2016,11,1,14,0,820.0,84.0,1.1,18.0,485.0,260.44,176.39
2016,11,1,14,15,801.5,81.5,1.1,17.5,451.5,213.99,136.68
2016,11,1,14,30,783.0,79.0,1.1,17.0,418.0,168.25,99.51
2016,11,1,14,45,755.0,76.5,1.1,17.0,378.5,122.65,67.21
2016,11,1,15,0,727.0,74.0,1.1,17.0,339.0,79.22,45.23
2016,11,1,15,15,689.5,69.5,1.15,16.5,296.0,47.28,36.38
2016,11,1,15,30,652.0,65.0,1.2,16.0,253.0,45.62,35.01
2016,11,1,15,45,597.5,59.0,1.25,16.0,208.0,42.69,32.32
2016,11,1,16,0,543.0,53.0,1.3,16.0,163.0,39.73,29.46
2016,11,1,16,15,453.0,44.5,1.45,15.5,120.0,34.41,24.42
2016,11,1,16,30,363.0,36.0,1.6,15.0,77.0,28.96,18.79
2016,11,1,16,45,216.0,23.0,1.75,14.5,44.0,18.77,3.64
2016,11,1,17,0,69.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,11,1,17,15,34.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.5,1.8,9.5,16.5,57.01,0.0
2016,11,2,7,0,230.0,21.0,1.8,10.0,33.0,143.93,10.99
2016,11,2,7,15,352.0,31.0,1.85,10.5,72.5,231.36,176.9
2016,11,2,7,30,474.0,41.0,1.9,11.0,112.0,314.37,254.72
2016,11,2,7,45,545.5,48.5,2.0,11.5,157.0,373.77,307.59
2016,11,2,8,0,617.0,56.0,2.1,12.0,202.0,435.47,360.24
2016,11,2,8,15,662.5,60.5,2.1,12.5,246.5,479.84,396.95
2016,11,2,8,30,708.0,65.0,2.1,13.0,291.0,520.9,429.69
2016,11,2,8,45,483.5,110.0,2.15,13.5,274.0,442.5,365.04
2016,11,2,9,0,259.0,155.0,2.2,14.0,257.0,345.75,284.52
2016,11,2,9,15,537.0,116.5,2.15,14.5,352.5,495.17,405.87
2016,11,2,9,30,815.0,78.0,2.1,15.0,448.0,632.28,511.2
2016,11,2,9,45,838.5,77.5,2.1,15.5,480.5,647.85,520.07
2016,11,2,10,0,862.0,77.0,2.1,16.0,513.0,660.56,527.58
2016,11,2,10,15,871.5,78.5,1.95,16.0,538.0,659.98,525.18
2016,11,2,10,30,881.0,80.0,1.8,16.0,563.0,660.0,523.06
2016,11,2,10,45,886.5,81.0,1.7,16.5,580.0,653.78,515.6
2016,11,2,11,0,892.0,82.0,1.6,17.0,597.0,644.45,505.84
2016,11,2,11,15,895.5,82.5,1.5,17.0,607.0,630.28,493.4
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,613.11,478.62
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,590.74,458.96
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,565.67,437.12
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,536.27,412.63
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,504.52,385.93
2016,11,2,12,45,890.5,82.0,0.95,18.5,596.5,469.42,355.81
2016,11,2,13,0,887.0,81.0,0.9,19.0,583.0,432.37,323.63
2016,11,2,13,15,879.0,80.0,0.85,19.0,562.5,391.89,288.86
2016,11,2,13,30,871.0,79.0,0.8,19.0,542.0,350.14,252.4
2016,11,2,13,45,858.5,77.5,0.75,19.0,514.0,301.85,210.51
2016,11,2,14,0,846.0,76.0,0.7,19.0,486.0,256.5,170.72
2016,11,2,14,15,829.0,73.5,0.7,19.0,452.5,209.3,130.43
2016,11,2,14,30,812.0,71.0,0.7,19.0,419.0,162.61,92.78
2016,11,2,14,45,786.0,68.5,0.75,19.0,379.5,115.91,60.4
2016,11,2,15,0,760.0,66.0,0.8,19.0,340.0,71.1,38.69
2016,11,2,15,15,725.0,62.0,0.85,18.5,297.0,45.93,34.9
2016,11,2,15,30,690.0,58.0,0.9,18.0,254.0,44.22,33.49
2016,11,2,15,45,634.5,53.0,0.95,17.5,209.0,37.96,27.94
2016,11,2,16,0,579.0,48.0,1.0,17.0,164.0,35.61,25.71
2016,11,2,16,15,492.5,40.0,1.1,16.5,120.5,30.56,20.94
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,25.36,15.55
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,12.31,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,9.5,15.5,55.88,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,140.46,0.0
2016,11,3,7,15,355.0,29.5,2.05,10.5,70.5,229.81,173.63
2016,11,3,7,30,479.0,40.0,2.1,11.0,110.0,313.86,253.86
2016,11,3,7,45,551.0,46.5,2.15,12.0,154.5,372.12,305.51
2016,11,3,8,0,623.0,53.0,2.2,13.0,199.0,432.67,356.64
2016,11,3,8,15,669.0,58.0,2.15,13.5,243.5,474.42,391.28
2016,11,3,8,30,715.0,63.0,2.1,14.0,288.0,519.93,427.25
2016,11,3,8,45,746.5,66.5,2.1,14.5,329.5,553.94,453.13
2016,11,3,9,0,778.0,70.0,2.1,15.0,371.0,586.28,476.88
2016,11,3,9,15,799.5,72.5,2.05,15.5,408.0,609.06,492.43
2016,11,3,9,30,821.0,75.0,2.0,16.0,445.0,629.38,505.71
2016,11,3,9,45,839.0,76.5,2.0,17.0,477.0,643.59,513.43
2016,11,3,10,0,857.0,78.0,2.0,18.0,509.0,654.91,518.82
2016,11,3,10,15,867.0,79.5,1.9,18.0,533.5,657.99,519.32
2016,11,3,10,30,877.0,81.0,1.8,18.0,558.0,654.97,515.39
2016,11,3,10,45,754.5,117.0,1.7,18.5,536.5,608.94,477.35
2016,11,3,11,0,632.0,153.0,1.6,19.0,515.0,557.07,435.54
2016,11,3,11,15,765.0,118.0,1.5,19.0,564.0,587.19,457.72
2016,11,3,11,30,898.0,83.0,1.4,19.0,613.0,608.99,472.31
2016,11,3,11,45,898.0,83.5,1.35,19.5,615.0,586.95,452.99
2016,11,3,12,0,898.0,84.0,1.3,20.0,617.0,562.2,431.81
2016,11,3,12,15,896.0,84.0,1.25,20.0,611.5,533.33,408.11
2016,11,3,12,30,894.0,84.0,1.2,20.0,606.0,502.1,382.16
2016,11,3,12,45,888.0,83.5,1.15,20.5,592.5,466.43,351.68
2016,11,3,13,0,882.0,83.0,1.1,21.0,579.0,428.97,319.31
2016,11,3,13,15,873.5,81.5,1.05,21.0,558.0,388.1,284.36
2016,11,3,13,30,865.0,80.0,1.0,21.0,537.0,342.73,245.31
2016,11,3,13,45,851.5,79.0,1.0,21.0,509.0,298.3,206.66
2016,11,3,14,0,838.0,78.0,1.0,21.0,481.0,253.57,167.63
2016,11,3,14,15,820.5,75.5,0.95,21.0,447.5,206.75,127.86
2016,11,3,14,30,803.0,73.0,0.9,21.0,414.0,160.49,90.95
2016,11,3,14,45,752.5,69.5,0.85,21.0,365.0,111.59,58.22
2016,11,3,15,0,702.0,66.0,0.8,21.0,316.0,67.08,37.43
2016,11,3,15,15,651.0,66.5,0.75,20.5,275.5,45.22,33.98
2016,11,3,15,30,600.0,67.0,0.7,20.0,235.0,47.55,36.1
2016,11,3,15,45,543.5,61.0,0.7,19.5,192.5,44.7,33.56
2016,11,3,16,0,487.0,55.0,0.7,19.0,150.0,41.87,30.89
2016,11,3,16,15,410.0,44.5,0.75,18.5,109.5,34.78,24.33
2016,11,3,16,30,333.0,34.0,0.8,18.0,69.0,27.41,16.93
2016,11,3,16,45,166.5,17.0,0.85,17.5,34.5,13.3,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.5,2.0,10.5,14.5,48.66,0.0
2016,11,4,7,0,197.0,19.0,2.0,11.0,29.0,123.54,0.0
2016,11,4,7,15,325.0,30.0,2.05,11.5,67.0,214.9,159.2
2016,11,4,7,30,453.0,41.0,2.1,12.0,105.0,300.07,241.24
2016,11,4,7,45,528.0,48.5,2.2,12.5,149.5,360.22,294.97
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,422.82,348.54
2016,11,4,8,15,651.0,61.0,2.15,13.5,238.5,468.56,386.17
2016,11,4,8,30,699.0,66.0,2.0,14.0,283.0,514.2,421.98
2016,11,4,8,45,730.0,70.0,1.95,15.0,324.5,544.77,444.28
2016,11,4,9,0,761.0,74.0,1.9,16.0,366.0,577.03,466.86
2016,11,4,9,15,784.0,77.0,1.75,16.5,403.0,601.09,482.74
2016,11,4,9,30,807.0,80.0,1.6,17.0,440.0,622.73,496.21
2016,11,4,9,45,822.5,82.5,1.45,17.5,471.5,636.3,503.21
2016,11,4,10,0,838.0,85.0,1.3,18.0,503.0,647.0,507.81
2016,11,4,10,15,849.0,86.5,1.15,18.5,527.5,650.68,507.06
2016,11,4,10,30,860.0,88.0,1.0,19.0,552.0,651.26,503.94
2016,11,4,10,45,867.5,89.0,0.9,19.5,570.0,645.96,497.0
2016,11,4,11,0,875.0,90.0,0.8,20.0,588.0,637.52,487.78
2016,11,4,11,15,879.0,90.5,0.7,20.0,598.0,623.34,475.34
2016,11,4,11,30,883.0,91.0,0.6,20.0,608.0,606.17,460.65
2016,11,4,11,45,884.0,91.0,0.5,20.5,610.5,583.89,441.32
2016,11,4,12,0,885.0,91.0,0.4,21.0,613.0,558.89,419.9
2016,11,4,12,15,883.0,90.5,0.3,21.0,607.0,529.29,395.74
2016,11,4,12,30,881.0,90.0,0.2,21.0,601.0,497.38,369.56
2016,11,4,12,45,878.5,88.5,0.15,21.5,588.5,462.12,340.25
2016,11,4,13,0,876.0,87.0,0.1,22.0,576.0,424.9,308.96
2016,11,4,13,15,867.5,85.5,0.15,22.0,555.0,383.77,275.32
2016,11,4,13,30,859.0,84.0,0.2,22.0,534.0,341.48,239.97
2016,11,4,13,45,847.0,82.0,0.25,22.0,506.5,296.88,202.28
2016,11,4,14,0,835.0,80.0,0.3,22.0,479.0,251.87,164.01
2016,11,4,14,15,817.0,77.5,0.3,22.0,445.0,205.2,125.24
2016,11,4,14,30,799.0,75.0,0.3,22.0,411.0,159.15,89.33
2016,11,4,14,45,774.0,72.0,0.35,22.0,372.0,113.02,58.73
2016,11,4,15,0,749.0,69.0,0.4,22.0,333.0,68.7,39.02
2016,11,4,15,15,711.5,64.5,0.45,21.5,290.0,48.42,36.61
2016,11,4,15,30,674.0,60.0,0.5,21.0,247.0,42.2,31.29
2016,11,4,15,45,618.0,54.5,0.55,20.5,202.0,39.51,28.9
2016,11,4,16,0,562.0,49.0,0.6,20.0,157.0,36.82,26.37
2016,11,4,16,15,469.5,40.5,0.7,19.5,113.5,31.34,21.23
2016,11,4,16,30,377.0,32.0,0.8,19.0,70.0,25.71,15.26
2016,11,4,16,45,188.5,16.0,0.9,18.5,35.0,12.51,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,46.39,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,117.66,0.0
2016,11,5,7,15,316.0,28.5,0.7,12.5,63.5,207.92,149.61
2016,11,5,7,30,440.0,40.0,0.7,13.0,101.0,290.72,229.98
2016,11,5,7,45,509.0,48.0,0.75,13.5,143.5,347.59,279.92
2016,11,5,8,0,578.0,56.0,0.8,14.0,186.0,406.69,329.38
2016,11,5,8,15,625.5,61.5,0.8,14.0,229.5,451.99,366.64
2016,11,5,8,30,673.0,67.0,0.8,14.0,273.0,497.24,402.46
2016,11,5,8,45,704.5,71.0,0.85,14.5,313.5,530.39,427.48
2016,11,5,9,0,736.0,75.0,0.9,15.0,354.0,559.5,448.81
2016,11,5,9,15,687.5,89.5,0.85,15.5,370.5,553.7,441.9
2016,11,5,9,30,639.0,104.0,0.8,16.0,387.0,541.45,430.39
2016,11,5,9,45,621.0,118.5,0.8,16.5,408.5,545.45,431.49
2016,11,5,10,0,603.0,133.0,0.8,17.0,430.0,546.65,430.24
2016,11,5,10,15,571.5,150.5,0.8,17.0,444.0,535.87,420.91
2016,11,5,10,30,540.0,168.0,0.8,17.0,458.0,527.32,413.21
2016,11,5,10,45,542.0,173.5,0.85,17.5,472.0,525.35,410.47
2016,11,5,11,0,544.0,179.0,0.9,18.0,486.0,521.31,406.07
2016,11,5,11,15,702.0,133.5,1.0,18.0,536.5,559.77,435.56
2016,11,5,11,30,860.0,88.0,1.1,18.0,587.0,586.58,455.41
2016,11,5,11,45,860.0,87.5,1.2,18.5,589.0,563.87,436.65
2016,11,5,12,0,860.0,87.0,1.3,19.0,591.0,538.58,416.01
2016,11,5,12,15,857.5,87.0,1.35,19.0,585.0,510.07,392.95
2016,11,5,12,30,855.0,87.0,1.4,19.0,579.0,479.33,367.62
2016,11,5,12,45,687.0,135.0,1.45,19.0,525.0,419.07,320.32
2016,11,5,13,0,519.0,183.0,1.5,19.0,471.0,366.72,279.61
2016,11,5,13,15,669.5,133.5,1.55,19.0,490.5,352.53,263.93
2016,11,5,13,30,820.0,84.0,1.6,19.0,510.0,326.62,236.68
2016,11,5,13,45,809.5,81.5,1.65,19.0,483.5,283.77,198.64
2016,11,5,14,0,799.0,79.0,1.7,19.0,457.0,240.46,160.27
2016,11,5,14,15,717.5,88.0,1.7,18.5,409.0,190.87,120.94
2016,11,5,14,30,636.0,97.0,1.7,18.0,361.0,150.97,92.05
2016,11,5,14,45,605.0,94.0,1.75,18.0,326.0,112.06,65.98
2016,11,5,15,0,574.0,91.0,1.8,18.0,291.0,75.81,49.64
2016,11,5,15,15,546.5,82.0,1.75,17.5,253.0,57.94,45.6
2016,11,5,15,30,519.0,73.0,1.7,17.0,215.0,52.9,41.23
2016,11,5,15,45,470.0,64.0,1.7,17.0,175.0,47.64,36.44
2016,11,5,16,0,421.0,55.0,1.7,17.0,135.0,42.21,31.36
2016,11,5,16,15,346.0,43.5,1.6,16.5,97.0,34.18,23.89
2016,11,5,16,30,271.0,32.0,1.5,16.0,59.0,25.8,15.33
2016,11,5,16,45,135.5,16.0,1.45,15.5,29.5,12.59,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,11,6,7,15,22.0,30.0,0.9,14.0,33.0,46.0,28.52
2016,11,6,7,30,44.0,47.0,1.0,14.0,53.0,76.34,57.64
2016,11,6,7,45,57.5,66.0,1.1,14.5,77.0,105.38,83.18
2016,11,6,8,0,71.0,85.0,1.2,15.0,101.0,142.33,114.76
2016,11,6,8,15,80.0,103.5,1.2,15.0,125.0,168.12,136.75
2016,11,6,8,30,89.0,122.0,1.2,15.0,149.0,193.7,158.1
2016,11,6,8,45,95.5,139.0,1.3,15.0,171.5,215.61,176.1
2016,11,6,9,0,102.0,156.0,1.4,15.0,194.0,237.2,193.53
2016,11,6,9,15,91.5,170.5,1.4,15.0,207.5,236.02,191.99
2016,11,6,9,30,81.0,185.0,1.4,15.0,221.0,243.07,197.05
2016,11,6,9,45,81.5,198.5,1.4,15.5,236.5,255.55,206.21
2016,11,6,10,0,82.0,212.0,1.4,16.0,252.0,267.65,214.93
2016,11,6,10,15,166.5,222.0,1.35,16.0,309.0,336.38,269.87
2016,11,6,10,30,251.0,232.0,1.3,16.0,366.0,402.83,321.25
2016,11,6,10,45,283.5,235.0,1.3,16.5,390.5,419.59,332.75
2016,11,6,11,0,316.0,238.0,1.3,17.0,415.0,434.61,343.04
2016,11,6,11,15,254.5,251.5,1.35,17.0,395.5,402.77,317.47
2016,11,6,11,30,193.0,265.0,1.4,17.0,376.0,367.48,289.57
2016,11,6,11,45,339.5,236.0,1.45,17.0,432.5,415.17,327.02
2016,11,6,12,0,486.0,207.0,1.5,17.0,489.0,454.23,356.11
2016,11,6,12,15,280.0,229.5,1.5,17.0,392.0,353.88,277.75
2016,11,6,12,30,74.0,252.0,1.5,17.0,295.0,265.44,208.82
2016,11,6,12,45,215.0,237.5,1.5,17.5,357.0,307.29,240.43
2016,11,6,13,0,356.0,223.0,1.5,18.0,419.0,337.28,260.31
2016,11,6,13,15,355.5,214.0,1.45,18.0,403.5,311.64,238.41
2016,11,6,13,30,355.0,205.0,1.4,18.0,388.0,285.46,216.08
2016,11,6,13,45,346.0,195.0,1.4,18.0,365.5,255.75,191.12
2016,11,6,14,0,337.0,185.0,1.4,18.0,343.0,226.39,166.5
2016,11,6,14,15,423.5,154.5,1.35,17.5,338.5,193.9,136.01
2016,11,6,14,30,510.0,124.0,1.3,17.0,334.0,156.09,102.03
2016,11,6,14,45,489.0,116.0,1.3,17.0,302.0,119.83,77.21
2016,11,6,15,0,468.0,108.0,1.3,17.0,270.0,85.25,60.17
2016,11,6,15,15,445.5,96.0,1.15,16.5,234.0,68.61,55.16
2016,11,6,15,30,423.0,84.0,1.0,16.0,198.0,61.15,48.66
2016,11,6,15,45,388.5,71.5,0.9,15.5,161.5,53.0,41.39
2016,11,6,16,0,354.0,59.0,0.8,15.0,125.0,44.56,33.69
2016,11,6,16,15,290.5,45.5,0.75,15.0,89.5,34.96,24.7
2016,11,6,16,30,227.0,32.0,0.7,15.0,54.0,25.0,14.53
2016,11,6,16,45,113.5,16.0,0.7,15.0,27.0,12.59,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,11,7,7,15,101.0,31.0,1.5,13.5,44.0,99.8,66.08
2016,11,7,7,30,202.0,45.0,1.5,14.0,71.0,176.6,138.91
2016,11,7,7,45,239.0,60.5,1.55,14.5,103.5,217.61,175.84
2016,11,7,8,0,276.0,76.0,1.6,15.0,136.0,259.88,212.4
2016,11,7,8,15,299.5,91.0,1.55,15.5,169.0,294.67,241.57
2016,11,7,8,30,323.0,106.0,1.5,16.0,202.0,329.26,269.53
2016,11,7,8,45,338.0,119.5,1.45,16.5,233.0,356.53,290.7
2016,11,7,9,0,353.0,133.0,1.4,17.0,264.0,382.85,310.47
2016,11,7,9,15,366.0,146.0,1.35,17.5,294.0,406.21,327.36
2016,11,7,9,30,379.0,159.0,1.3,18.0,324.0,428.19,342.76
2016,11,7,9,45,376.5,172.5,1.3,18.5,346.0,430.47,343.04
2016,11,7,10,0,374.0,186.0,1.3,19.0,368.0,440.47,349.05
2016,11,7,10,15,405.5,189.5,1.25,19.0,396.0,467.58,368.63
2016,11,7,10,30,437.0,193.0,1.2,19.0,424.0,484.57,380.35
2016,11,7,10,45,606.5,149.5,1.15,19.5,481.0,539.71,421.18
2016,11,7,11,0,776.0,106.0,1.1,20.0,538.0,584.66,452.95
2016,11,7,11,15,616.0,159.0,1.05,20.0,505.5,529.62,409.1
2016,11,7,11,30,456.0,212.0,1.0,20.0,473.0,472.38,364.56
2016,11,7,11,45,622.0,159.5,1.0,20.5,517.5,499.69,384.5
2016,11,7,12,0,788.0,107.0,1.0,21.0,562.0,515.12,393.87
2016,11,7,12,15,646.5,150.5,1.0,21.0,521.5,461.53,351.97
2016,11,7,12,30,505.0,194.0,1.0,21.0,481.0,411.46,313.36
2016,11,7,12,45,521.0,184.0,1.05,21.0,474.0,387.86,294.19
2016,11,7,13,0,537.0,174.0,1.1,21.0,467.0,362.08,272.54
2016,11,7,13,15,522.0,171.5,1.05,21.0,447.5,330.0,245.68
2016,11,7,13,30,507.0,169.0,1.0,21.0,428.0,298.04,218.69
2016,11,7,13,45,382.5,182.0,1.0,21.0,371.5,253.43,185.29
2016,11,7,14,0,258.0,195.0,1.0,21.0,315.0,216.34,159.16
2016,11,7,14,15,267.5,179.0,0.95,20.5,295.5,189.38,137.08
2016,11,7,14,30,277.0,163.0,0.9,20.0,276.0,161.48,114.97
2016,11,7,14,45,267.0,148.5,0.9,20.0,249.0,132.37,94.4
2016,11,7,15,0,257.0,134.0,0.9,20.0,222.0,104.18,78.1
2016,11,7,15,15,243.5,117.5,0.8,19.5,192.0,88.42,71.54
2016,11,7,15,30,230.0,101.0,0.7,19.0,162.0,77.22,61.94
2016,11,7,15,45,208.0,84.0,0.6,19.0,131.5,65.28,51.37
2016,11,7,16,0,186.0,67.0,0.5,19.0,101.0,52.94,40.28
2016,11,7,16,15,146.5,49.5,0.5,18.5,71.5,39.81,28.38
2016,11,7,16,30,107.0,32.0,0.5,18.0,42.0,26.27,15.01
2016,11,7,16,45,53.5,16.0,0.55,18.0,21.0,13.47,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.16,0.0
2016,11,8,7,15,163.5,29.0,1.3,13.5,50.0,133.29,86.17
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,230.56,181.06
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,284.77,229.53
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,341.36,277.81
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,385.35,314.04
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,429.4,348.75
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,464.26,375.38
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,498.12,400.31
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,542.42,432.43
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,583.51,461.13
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,573.72,450.9
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,558.72,437.38
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,589.98,458.92
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,619.84,478.28
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,613.61,471.34
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,604.41,462.6
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,590.82,451.1
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,574.34,437.38
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,552.5,419.24
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,528.2,399.09
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,500.58,376.94
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,470.7,352.62
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,437.33,324.45
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,401.59,293.84
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,361.76,260.17
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,320.78,224.95
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,277.64,188.04
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,234.61,151.3
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,189.78,114.32
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,145.6,80.66
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,101.62,53.13
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,59.89,37.81
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,44.59,33.3
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,42.78,31.78
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,39.25,28.56
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,35.66,25.16
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,29.66,19.55
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,23.46,12.4
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,11.51,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
