Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,4.9,13.0,8.5,7.87,0.0
2016,11,19,7,30,0.0,17.0,4.9,13.0,17.0,15.77,6.02
2016,11,19,7,45,0.0,29.5,4.9,13.0,29.5,27.4,17.07
2016,11,19,8,0,0.0,42.0,4.9,13.0,42.0,39.58,27.87
2016,11,19,8,15,0.0,55.5,4.9,13.0,55.5,53.09,39.71
2016,11,19,8,30,0.0,69.0,4.9,13.0,69.0,66.42,51.32
2016,11,19,8,45,0.0,82.5,4.9,13.5,82.5,79.63,62.57
2016,11,19,9,0,0.0,96.0,4.9,14.0,96.0,92.74,73.57
2016,11,19,9,15,0.0,107.5,4.9,14.0,107.5,103.64,82.71
2016,11,19,9,30,0.0,119.0,4.9,14.0,119.0,114.5,91.74
2016,11,19,9,45,0.0,68.0,4.9,14.0,68.0,63.26,48.32
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,15.77,7.84
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,25.53,16.16
2016,11,19,10,30,0.0,38.0,4.9,14.0,38.0,35.31,24.44
2016,11,19,10,45,0.0,49.0,4.9,14.5,49.0,45.56,33.02
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,55.82,41.55
2016,11,19,11,15,0.0,62.0,4.85,15.0,62.0,57.69,43.09
2016,11,19,11,30,0.0,64.0,4.8,15.0,64.0,59.56,44.63
2016,11,19,11,45,0.0,66.0,4.8,15.0,66.0,61.42,46.18
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,63.29,47.75
2016,11,19,12,15,0.0,68.0,4.75,15.0,68.0,63.29,47.76
2016,11,19,12,30,0.0,68.0,4.7,15.0,68.0,63.29,47.78
2016,11,19,12,45,0.0,67.0,4.7,15.5,67.0,62.35,46.93
2016,11,19,13,0,0.0,66.0,4.7,16.0,66.0,61.41,46.09
2016,11,19,13,15,0.0,73.0,4.6,16.0,73.0,67.95,51.62
2016,11,19,13,30,0.0,80.0,4.5,16.0,80.0,74.48,57.17
2016,11,19,13,45,0.0,68.0,4.45,16.0,68.0,63.27,47.84
2016,11,19,14,0,0.0,56.0,4.4,16.0,56.0,52.06,38.49
2016,11,19,14,15,0.0,34.5,4.25,15.5,34.5,32.03,21.65
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,12.05,4.67
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,10.66,3.48
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,9.26,2.65
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,7.87,1.41
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,6.48,0.15
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,1.55,12.0,19.5,34.43,0.0
2016,11,20,7,30,98.0,30.0,1.5,12.0,39.0,94.06,61.94
2016,11,20,7,45,136.5,46.5,1.5,12.5,66.0,133.91,104.5
2016,11,20,8,0,175.0,63.0,1.5,13.0,93.0,173.88,140.19
2016,11,20,8,15,200.0,79.5,1.55,13.0,122.5,207.87,170.2
2016,11,20,8,30,225.0,96.0,1.6,13.0,152.0,242.02,199.65
2016,11,20,8,45,238.5,111.5,1.65,13.0,180.0,268.45,222.01
2016,11,20,9,0,252.0,127.0,1.7,13.0,208.0,294.29,243.35
2016,11,20,9,15,269.0,138.5,1.7,13.0,234.0,316.64,261.43
2016,11,20,9,30,286.0,150.0,1.7,13.0,260.0,338.31,278.61
2016,11,20,9,45,225.5,169.5,1.7,13.5,260.5,322.46,264.02
2016,11,20,10,0,165.0,189.0,1.7,14.0,261.0,297.35,242.22
2016,11,20,10,15,203.0,197.0,1.7,14.0,290.5,324.59,264.05
2016,11,20,10,30,241.0,205.0,1.7,14.0,320.0,357.57,289.78
2016,11,20,10,45,135.0,202.0,1.7,14.0,267.0,281.95,228.01
2016,11,20,11,0,29.0,199.0,1.7,14.0,214.0,210.04,168.84
2016,11,20,11,15,81.0,218.0,1.6,14.0,260.5,254.76,205.34
2016,11,20,11,30,133.0,237.0,1.5,14.0,307.0,300.83,241.64
2016,11,20,11,45,66.5,161.0,1.45,14.0,196.0,185.71,148.78
2016,11,20,12,0,0.0,85.0,1.4,14.0,85.0,79.17,61.08
2016,11,20,12,15,13.0,144.0,1.25,14.0,151.0,139.57,111.26
2016,11,20,12,30,26.0,203.0,1.1,14.0,217.0,197.81,158.28
2016,11,20,12,45,13.5,182.5,1.0,14.0,190.0,172.79,137.85
2016,11,20,13,0,1.0,162.0,0.9,14.0,163.0,148.93,118.71
2016,11,20,13,15,26.5,178.0,0.85,14.0,190.5,168.32,134.08
2016,11,20,13,30,52.0,194.0,0.8,14.0,218.0,185.19,146.86
2016,11,20,13,45,251.5,168.0,0.8,14.5,275.5,199.67,150.78
2016,11,20,14,0,451.0,142.0,0.8,15.0,333.0,197.54,139.39
2016,11,20,14,15,459.0,128.5,0.8,15.0,310.0,163.64,110.83
2016,11,20,14,30,467.0,115.0,0.8,15.0,287.0,128.69,83.92
2016,11,20,14,45,583.5,88.5,0.8,15.0,280.5,86.86,53.57
2016,11,20,15,0,700.0,62.0,0.8,15.0,274.0,46.8,36.19
2016,11,20,15,15,656.0,57.5,0.75,14.5,233.5,40.53,30.69
2016,11,20,15,30,612.0,53.0,0.7,14.0,193.0,38.5,28.82
2016,11,20,15,45,544.5,46.5,0.65,14.0,152.0,34.71,25.21
2016,11,20,16,0,477.0,40.0,0.6,14.0,111.0,30.87,21.39
2016,11,20,16,15,361.0,31.0,0.6,13.5,73.5,24.57,14.93
2016,11,20,16,30,245.0,22.0,0.6,13.0,36.0,18.04,0.79
2016,11,20,16,45,122.5,11.0,0.65,13.0,18.0,10.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.5,87.54,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,55.0,216.1,142.95
2016,11,21,7,45,469.0,32.5,2.4,10.5,94.5,281.21,222.91
2016,11,21,8,0,567.0,40.0,2.5,11.0,134.0,344.08,280.32
2016,11,21,8,15,624.5,45.0,2.55,11.0,176.0,391.6,323.17
2016,11,21,8,30,682.0,50.0,2.6,11.0,218.0,439.39,364.69
2016,11,21,8,45,451.0,88.0,2.65,11.5,207.0,365.71,304.73
2016,11,21,9,0,220.0,126.0,2.7,12.0,196.0,274.43,228.27
2016,11,21,9,15,227.5,140.0,2.7,12.5,220.0,293.9,244.15
2016,11,21,9,30,235.0,154.0,2.7,13.0,244.0,312.53,258.58
2016,11,21,9,45,519.0,115.5,2.7,13.5,334.0,442.44,365.14
2016,11,21,10,0,803.0,77.0,2.7,14.0,424.0,567.16,462.88
2016,11,21,10,15,816.5,79.0,2.7,14.0,448.5,573.01,465.66
2016,11,21,10,30,830.0,81.0,2.7,14.0,473.0,575.93,466.76
2016,11,21,10,45,842.0,81.0,2.7,14.5,491.5,572.82,462.26
2016,11,21,11,0,854.0,81.0,2.7,15.0,510.0,566.67,455.29
2016,11,21,11,15,859.0,81.5,2.65,15.0,520.5,554.17,443.94
2016,11,21,11,30,864.0,82.0,2.6,15.0,531.0,538.78,430.16
2016,11,21,11,45,868.0,81.0,2.55,15.5,534.5,518.5,411.59
2016,11,21,12,0,872.0,80.0,2.5,16.0,538.0,495.48,390.61
2016,11,21,12,15,870.0,80.0,2.5,16.0,533.5,468.11,366.73
2016,11,21,12,30,868.0,80.0,2.5,16.0,529.0,438.47,340.55
2016,11,21,12,45,864.5,78.5,2.5,16.0,517.0,404.7,310.55
2016,11,21,13,0,861.0,77.0,2.5,16.0,505.0,369.09,278.43
2016,11,21,13,15,852.0,76.0,2.5,16.0,485.5,330.56,243.51
2016,11,21,13,30,843.0,75.0,2.5,16.0,466.0,290.94,207.3
2016,11,21,13,45,828.5,73.5,2.5,16.0,440.0,248.74,169.2
2016,11,21,14,0,814.0,72.0,2.5,16.0,414.0,206.33,131.72
2016,11,21,14,15,793.5,69.5,2.5,15.5,381.5,162.27,95.46
2016,11,21,14,30,773.0,67.0,2.5,15.0,349.0,119.04,64.15
2016,11,21,14,45,743.5,64.0,2.5,15.0,312.0,76.1,41.15
2016,11,21,15,0,714.0,61.0,2.5,15.0,275.0,46.07,35.53
2016,11,21,15,15,670.0,56.5,2.45,14.5,234.5,43.73,33.49
2016,11,21,15,30,626.0,52.0,2.4,14.0,194.0,37.78,28.12
2016,11,21,15,45,556.0,46.0,2.35,14.0,152.5,34.39,24.85
2016,11,21,16,0,486.0,40.0,2.3,14.0,111.0,30.98,21.41
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,24.19,14.48
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,17.14,0.0
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.0,0.75,9.0,18.0,34.59,0.0
2016,11,22,7,30,105.0,28.0,0.7,9.0,36.0,92.48,56.24
2016,11,22,7,45,150.0,44.0,0.7,9.5,64.0,136.44,106.67
2016,11,22,8,0,195.0,60.0,0.7,10.0,92.0,179.02,145.05
2016,11,22,8,15,221.0,76.0,0.75,10.0,122.0,213.22,175.47
2016,11,22,8,30,247.0,92.0,0.8,10.0,152.0,247.61,205.27
2016,11,22,8,45,261.0,107.5,0.85,10.5,180.5,274.72,227.87
2016,11,22,9,0,275.0,123.0,0.9,11.0,209.0,301.16,249.27
2016,11,22,9,15,294.0,133.0,1.0,11.5,235.0,323.1,266.76
2016,11,22,9,30,313.0,143.0,1.1,12.0,261.0,344.41,283.36
2016,11,22,9,45,400.0,140.5,1.2,12.5,304.0,399.15,326.68
2016,11,22,10,0,487.0,138.0,1.3,13.0,347.0,444.53,361.67
2016,11,22,10,15,542.0,133.0,1.35,13.0,377.5,466.85,378.59
2016,11,22,10,30,597.0,128.0,1.4,13.0,408.0,490.89,396.61
2016,11,22,10,45,592.5,134.5,1.45,13.0,421.5,486.53,392.17
2016,11,22,11,0,588.0,141.0,1.5,13.0,435.0,480.08,386.22
2016,11,22,11,15,545.0,157.5,1.5,13.0,434.5,457.98,367.7
2016,11,22,11,30,502.0,174.0,1.5,13.0,434.0,438.34,351.08
2016,11,22,11,45,435.0,191.0,1.55,13.5,417.0,406.84,324.79
2016,11,22,12,0,368.0,208.0,1.6,14.0,400.0,373.68,297.38
2016,11,22,12,15,399.5,199.0,1.6,14.0,406.0,365.65,289.88
2016,11,22,12,30,431.0,190.0,1.6,14.0,412.0,356.46,280.86
2016,11,22,12,45,470.5,176.0,1.6,14.0,412.5,340.65,266.06
2016,11,22,13,0,510.0,162.0,1.6,14.0,413.0,321.3,247.78
2016,11,22,13,15,399.5,176.0,1.6,14.0,368.0,276.9,212.43
2016,11,22,13,30,289.0,190.0,1.6,14.0,323.0,240.78,184.74
2016,11,22,13,45,259.5,182.0,1.65,14.0,296.5,211.84,161.07
2016,11,22,14,0,230.0,174.0,1.7,14.0,270.0,185.02,139.55
2016,11,22,14,15,207.5,161.5,1.7,13.5,243.5,161.4,121.24
2016,11,22,14,30,185.0,149.0,1.7,13.0,217.0,136.8,103.1
2016,11,22,14,45,172.0,135.5,1.7,13.0,193.5,113.84,87.33
2016,11,22,15,0,159.0,122.0,1.7,13.0,170.0,95.49,79.73
2016,11,22,15,15,146.5,105.5,1.65,12.5,144.5,83.66,69.32
2016,11,22,15,30,134.0,89.0,1.6,12.0,119.0,71.49,58.4
2016,11,22,15,45,116.5,71.0,1.6,12.0,93.0,57.99,45.97
2016,11,22,16,0,99.0,53.0,1.6,12.0,67.0,44.11,33.06
2016,11,22,16,15,55.5,36.5,1.65,11.5,44.0,30.93,20.14
2016,11,22,16,30,12.0,20.0,1.7,11.0,21.0,18.05,0.0
2016,11,22,16,45,6.0,10.0,1.8,11.0,10.5,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,81.5,15.5,2.0,9.5,22.0,47.5,0.0
2016,11,23,7,30,163.0,31.0,1.9,10.0,44.0,129.66,75.4
2016,11,23,7,45,276.0,43.5,1.85,10.5,81.0,202.54,158.77
2016,11,23,8,0,389.0,56.0,1.8,11.0,118.0,276.26,224.02
2016,11,23,8,15,458.5,64.0,1.85,11.0,158.5,328.01,269.74
2016,11,23,8,30,528.0,72.0,1.9,11.0,199.0,381.97,316.0
2016,11,23,8,45,575.5,77.5,2.0,11.5,238.0,421.78,349.14
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,460.81,380.63
2016,11,23,9,15,654.5,87.5,2.15,12.0,312.5,488.49,402.84
2016,11,23,9,30,686.0,92.0,2.2,12.0,348.0,514.35,423.09
2016,11,23,9,45,716.0,93.0,2.25,12.5,380.0,533.35,436.84
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,549.96,448.39
2016,11,23,10,15,760.5,96.5,2.3,13.0,436.5,556.62,452.54
2016,11,23,10,30,775.0,99.0,2.3,13.0,461.0,560.5,454.43
2016,11,23,10,45,788.5,99.0,2.3,13.0,479.0,557.29,450.8
2016,11,23,11,0,802.0,99.0,2.3,13.0,497.0,552.56,445.82
2016,11,23,11,15,807.5,100.0,2.3,13.0,507.5,541.58,435.8
2016,11,23,11,30,813.0,101.0,2.3,13.0,518.0,527.81,423.42
2016,11,23,11,45,817.0,100.0,2.3,13.5,521.5,508.56,405.82
2016,11,23,12,0,821.0,99.0,2.3,14.0,525.0,486.71,385.9
2016,11,23,12,15,818.5,99.0,2.35,14.0,520.5,460.43,362.99
2016,11,23,12,30,816.0,99.0,2.4,14.0,516.0,432.06,337.91
2016,11,23,12,45,812.0,97.0,2.5,14.0,504.0,399.28,308.88
2016,11,23,13,0,808.0,95.0,2.6,14.0,492.0,364.82,277.85
2016,11,23,13,15,798.0,93.5,2.65,14.0,473.0,327.51,243.99
2016,11,23,13,30,788.0,92.0,2.7,14.0,454.0,289.31,209.05
2016,11,23,13,45,774.5,89.5,2.8,14.0,428.0,248.77,172.39
2016,11,23,14,0,761.0,87.0,2.9,14.0,402.0,204.34,133.3
2016,11,23,14,15,739.0,84.0,2.85,13.5,370.5,161.75,98.31
2016,11,23,14,30,717.0,81.0,2.8,13.0,339.0,120.21,68.3
2016,11,23,14,45,688.0,76.0,2.8,13.0,302.5,78.06,45.36
2016,11,23,15,0,659.0,71.0,2.8,13.0,266.0,50.01,39.35
2016,11,23,15,15,611.5,66.0,2.6,12.5,226.0,47.8,37.41
2016,11,23,15,30,564.0,61.0,2.4,12.0,186.0,45.65,35.39
2016,11,23,15,45,493.5,53.0,2.25,12.0,145.5,40.77,30.71
2016,11,23,16,0,423.0,45.0,2.1,12.0,105.0,35.81,25.77
2016,11,23,16,15,302.0,33.5,2.05,11.0,68.5,27.22,16.98
2016,11,23,16,30,181.0,22.0,2.0,10.0,32.0,17.46,0.0
2016,11,23,16,45,90.5,11.0,2.0,9.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,5.5,22.0,55.29,0.0
2016,11,24,7,30,208.0,29.0,1.4,6.0,44.0,144.69,78.97
2016,11,24,7,45,318.0,40.5,1.5,6.5,81.5,215.51,170.35
2016,11,24,8,0,428.0,52.0,1.6,7.0,119.0,288.78,236.78
2016,11,24,8,15,496.5,60.0,1.55,7.5,160.0,341.68,283.43
2016,11,24,8,30,565.0,68.0,1.5,8.0,201.0,395.5,329.14
2016,11,24,8,45,618.5,72.0,1.5,8.5,242.0,437.28,363.78
2016,11,24,9,0,672.0,76.0,1.5,9.0,283.0,478.36,396.64
2016,11,24,9,15,702.5,80.0,1.45,9.5,319.0,505.33,417.04
2016,11,24,9,30,733.0,84.0,1.4,10.0,355.0,530.37,435.26
2016,11,24,9,45,756.0,86.5,1.4,10.5,386.5,547.16,446.84
2016,11,24,10,0,779.0,89.0,1.4,11.0,418.0,561.43,456.17
2016,11,24,10,15,793.0,91.5,1.3,11.5,443.0,566.22,457.35
2016,11,24,10,30,807.0,94.0,1.2,12.0,468.0,570.07,457.59
2016,11,24,10,45,819.0,94.5,1.1,12.5,486.5,567.72,453.01
2016,11,24,11,0,831.0,95.0,1.0,13.0,505.0,562.38,446.02
2016,11,24,11,15,836.5,95.5,0.85,13.0,515.5,550.53,434.4
2016,11,24,11,30,842.0,96.0,0.7,13.0,526.0,535.82,420.43
2016,11,24,11,45,848.0,94.5,0.6,13.5,530.0,516.53,402.51
2016,11,24,12,0,854.0,93.0,0.5,14.0,534.0,494.48,382.28
2016,11,24,12,15,852.0,93.0,0.4,14.0,529.5,467.67,358.88
2016,11,24,12,30,850.0,93.0,0.3,14.0,525.0,438.64,333.41
2016,11,24,12,45,845.0,92.0,0.25,14.0,513.0,405.46,304.73
2016,11,24,13,0,840.0,91.0,0.2,14.0,501.0,370.58,274.17
2016,11,24,13,15,690.0,114.5,0.2,14.0,443.0,310.16,227.21
2016,11,24,13,30,540.0,138.0,0.2,14.0,385.0,260.14,189.33
2016,11,24,13,45,555.0,126.0,0.25,14.0,367.0,227.45,160.51
2016,11,24,14,0,570.0,114.0,0.3,14.0,349.0,193.4,130.6
2016,11,24,14,15,598.5,98.5,0.35,14.0,328.0,155.02,97.79
2016,11,24,14,30,627.0,83.0,0.4,14.0,307.0,113.63,65.82
2016,11,24,14,45,575.5,85.0,0.45,14.0,273.5,80.94,50.4
2016,11,24,15,0,524.0,87.0,0.5,14.0,240.0,63.49,51.17
2016,11,24,15,15,483.0,78.5,0.55,13.5,204.0,58.67,46.95
2016,11,24,15,30,442.0,70.0,0.6,13.0,168.0,52.15,41.04
2016,11,24,15,45,383.5,59.0,0.7,12.5,131.0,44.69,34.14
2016,11,24,16,0,325.0,48.0,0.8,12.0,94.0,37.0,26.82
2016,11,24,16,15,230.0,34.5,0.9,11.5,61.0,26.98,16.67
2016,11,24,16,30,135.0,21.0,1.0,11.0,28.0,16.63,0.0
2016,11,24,16,45,67.5,10.5,1.15,10.5,14.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,8.0,12.0,11.64,0.0
2016,11,25,7,30,1.0,24.0,2.0,8.0,24.0,25.37,7.83
2016,11,25,7,45,33.0,40.5,2.0,8.5,45.5,63.23,46.35
2016,11,25,8,0,65.0,57.0,2.0,9.0,67.0,104.0,82.76
2016,11,25,8,15,80.5,75.0,2.0,9.0,91.5,132.46,108.29
2016,11,25,8,30,96.0,93.0,2.0,9.0,116.0,160.78,133.32
2016,11,25,8,45,105.5,110.0,2.0,9.5,139.0,184.43,153.63
2016,11,25,9,0,115.0,127.0,2.0,10.0,162.0,207.78,173.2
2016,11,25,9,15,127.0,140.5,2.0,10.0,183.5,227.87,190.04
2016,11,25,9,30,139.0,154.0,2.0,10.0,205.0,247.7,206.39
2016,11,25,9,45,139.5,167.5,2.0,10.5,222.5,260.49,216.15
2016,11,25,10,0,140.0,181.0,2.0,11.0,240.0,272.63,225.22
2016,11,25,10,15,109.5,189.5,2.0,11.0,237.0,260.88,214.74
2016,11,25,10,30,79.0,198.0,2.0,11.0,234.0,242.58,199.04
2016,11,25,10,45,235.0,192.5,2.05,11.5,306.5,332.7,273.14
2016,11,25,11,0,391.0,187.0,2.1,12.0,379.0,405.92,331.02
2016,11,25,11,15,255.5,207.5,2.1,12.0,334.0,345.64,280.99
2016,11,25,11,30,120.0,228.0,2.1,12.0,289.0,284.18,230.55
2016,11,25,11,45,149.0,229.5,2.15,12.5,305.5,294.16,238.09
2016,11,25,12,0,178.0,231.0,2.2,13.0,322.0,302.29,243.62
2016,11,25,12,15,144.0,228.5,2.15,13.0,302.0,277.19,222.91
2016,11,25,12,30,110.0,226.0,2.1,13.0,282.0,252.6,202.89
2016,11,25,12,45,157.5,220.0,2.1,13.0,298.0,259.36,207.34
2016,11,25,13,0,205.0,214.0,2.1,13.0,314.0,261.47,207.35
2016,11,25,13,15,221.0,203.5,2.1,13.0,307.5,246.51,193.79
2016,11,25,13,30,237.0,193.0,2.1,13.0,301.0,228.44,177.47
2016,11,25,13,45,201.0,184.5,2.1,13.0,272.5,202.13,156.2
2016,11,25,14,0,165.0,176.0,2.1,13.0,244.0,176.95,136.39
2016,11,25,14,15,87.5,152.5,2.1,13.0,188.0,141.6,110.53
2016,11,25,14,30,10.0,129.0,2.1,13.0,132.0,114.54,91.59
2016,11,25,14,45,6.0,116.0,2.1,13.0,118.0,101.83,81.26
2016,11,25,15,0,2.0,103.0,2.1,13.0,104.0,89.95,74.86
2016,11,25,15,15,1.0,87.5,2.0,12.5,88.0,77.01,63.41
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,63.9,51.61
2016,11,25,15,45,0.0,56.0,1.85,12.0,56.0,50.25,39.07
2016,11,25,16,0,0.0,40.0,1.8,12.0,40.0,36.41,26.25
2016,11,25,16,15,0.0,26.0,1.8,11.5,26.0,24.02,14.11
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,11.13,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.72,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.95,10.0,4.0,3.81,0.0
2016,11,26,7,30,0.0,8.0,2.9,10.0,8.0,7.41,0.0
2016,11,26,7,45,0.0,16.5,2.85,10.0,16.5,15.29,6.81
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,23.19,14.06
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,31.57,21.55
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,39.95,29.0
2016,11,26,8,45,0.0,52.0,2.65,10.5,52.0,48.34,36.31
2016,11,26,9,0,0.0,61.0,2.6,11.0,61.0,56.73,43.53
2016,11,26,9,15,0.0,69.5,2.7,11.0,69.5,64.91,50.54
2016,11,26,9,30,0.0,78.0,2.8,11.0,78.0,73.06,57.48
2016,11,26,9,45,4.5,113.5,2.95,11.0,115.5,110.99,89.8
2016,11,26,10,0,9.0,149.0,3.1,11.0,153.0,149.13,121.88
2016,11,26,10,15,54.0,174.5,3.3,11.0,199.0,206.0,169.86
2016,11,26,10,30,99.0,200.0,3.5,11.0,245.0,255.96,211.36
2016,11,26,10,45,69.5,199.0,3.7,11.0,231.5,235.15,193.44
2016,11,26,11,0,40.0,198.0,3.9,11.0,218.0,215.1,176.35
2016,11,26,11,15,102.0,213.0,4.0,11.0,264.5,260.18,213.9
2016,11,26,11,30,164.0,228.0,4.1,11.0,311.0,306.37,251.54
2016,11,26,11,45,128.0,227.5,4.2,11.0,292.5,281.8,230.78
2016,11,26,12,0,92.0,227.0,4.3,11.0,274.0,255.98,209.29
2016,11,26,12,15,46.0,154.0,4.3,11.0,177.5,163.98,133.16
2016,11,26,12,30,0.0,81.0,4.3,11.0,81.0,75.43,58.89
2016,11,26,12,45,0.0,81.5,4.3,11.5,81.5,75.89,59.27
2016,11,26,13,0,0.0,82.0,4.3,12.0,82.0,76.36,59.6
2016,11,26,13,15,0.0,50.0,4.15,12.0,50.0,46.48,34.23
2016,11,26,13,30,0.0,18.0,4.0,12.0,18.0,16.7,8.73
2016,11,26,13,45,2.0,80.0,3.9,12.0,81.0,74.86,58.52
2016,11,26,14,0,4.0,142.0,3.8,12.0,144.0,128.07,103.54
2016,11,26,14,15,157.5,137.5,3.7,12.0,194.0,135.95,103.38
2016,11,26,14,30,311.0,133.0,3.6,12.0,244.0,130.47,93.72
2016,11,26,14,45,273.0,126.0,3.55,12.0,215.5,105.35,78.83
2016,11,26,15,0,235.0,119.0,3.5,12.0,187.0,89.47,74.77
2016,11,26,15,15,211.0,103.5,3.5,11.5,158.0,78.9,65.37
2016,11,26,15,30,187.0,88.0,3.5,11.0,129.0,68.03,55.49
2016,11,26,15,45,147.5,71.0,3.5,11.0,99.0,55.73,44.06
2016,11,26,16,0,108.0,54.0,3.5,11.0,69.0,44.62,33.48
2016,11,26,16,15,54.0,36.5,3.6,10.5,44.0,30.76,19.58
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,17.3,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,109.5,12.5,3.1,8.5,19.0,54.65,0.0
2016,11,27,7,30,219.0,25.0,3.1,9.0,38.0,137.61,43.78
2016,11,27,7,45,344.0,34.5,3.15,9.5,75.5,218.61,168.04
2016,11,27,8,0,469.0,44.0,3.2,10.0,113.0,296.17,240.04
2016,11,27,8,15,538.5,50.5,3.3,10.0,153.5,347.74,287.07
2016,11,27,8,30,608.0,57.0,3.4,10.0,194.0,400.43,333.56
2016,11,27,8,45,658.5,60.5,3.55,10.5,234.5,440.02,367.55
2016,11,27,9,0,709.0,64.0,3.7,11.0,275.0,476.07,397.6
2016,11,27,9,15,533.0,97.0,3.65,11.0,266.5,423.4,354.04
2016,11,27,9,30,357.0,130.0,3.6,11.0,258.0,359.27,300.32
2016,11,27,9,45,444.0,126.0,3.6,11.5,300.0,403.11,336.18
2016,11,27,10,0,531.0,122.0,3.6,12.0,342.0,445.95,370.06
2016,11,27,10,15,686.5,99.0,3.5,12.0,400.5,509.75,420.95
2016,11,27,10,30,842.0,76.0,3.4,12.0,459.0,564.69,463.58
2016,11,27,10,45,851.5,77.0,3.3,12.5,477.0,561.47,458.36
2016,11,27,11,0,861.0,78.0,3.2,13.0,495.0,555.24,450.92
2016,11,27,11,15,865.0,78.5,3.1,13.0,505.5,542.54,439.1
2016,11,27,11,30,869.0,79.0,3.0,13.0,516.0,526.98,424.83
2016,11,27,11,45,868.0,80.0,2.9,13.5,518.5,506.68,405.82
2016,11,27,12,0,867.0,81.0,2.8,14.0,521.0,483.82,384.54
2016,11,27,12,15,864.0,81.0,2.7,14.0,516.0,456.66,360.26
2016,11,27,12,30,861.0,81.0,2.6,14.0,511.0,427.31,333.76
2016,11,27,12,45,639.0,129.0,2.55,14.0,444.5,358.22,278.54
2016,11,27,13,0,417.0,177.0,2.5,14.0,378.0,299.61,233.04
2016,11,27,13,15,378.0,176.5,2.4,14.0,353.5,268.77,207.07
2016,11,27,13,30,339.0,176.0,2.3,14.0,329.0,240.05,182.98
2016,11,27,13,45,385.5,157.5,2.25,14.0,321.5,215.45,159.49
2016,11,27,14,0,432.0,139.0,2.2,14.0,314.0,187.8,133.4
2016,11,27,14,15,385.5,133.5,2.15,13.5,281.0,154.5,107.89
2016,11,27,14,30,339.0,128.0,2.1,13.0,248.0,128.74,90.71
2016,11,27,14,45,312.0,119.0,2.1,13.0,220.5,101.45,74.44
2016,11,27,15,0,285.0,110.0,2.1,13.0,193.0,83.49,69.14
2016,11,27,15,15,263.0,95.5,2.05,12.5,163.0,73.49,60.28
2016,11,27,15,30,241.0,81.0,2.0,12.0,133.0,63.21,50.97
2016,11,27,15,45,206.5,65.5,1.95,12.0,103.0,51.87,40.47
2016,11,27,16,0,172.0,50.0,1.9,12.0,73.0,40.21,29.5
2016,11,27,16,15,86.0,35.5,1.95,11.5,47.0,28.93,17.91
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,18.85,0.0
2016,11,27,16,45,0.0,10.5,2.05,10.5,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,89.0,12.5,3.9,10.0,17.5,46.41,0.0
2016,11,28,7,30,178.0,25.0,4.0,10.0,35.0,120.97,24.43
2016,11,28,7,45,294.5,36.0,4.15,10.5,71.0,196.61,149.21
2016,11,28,8,0,411.0,47.0,4.3,11.0,107.0,270.32,218.43
2016,11,28,8,15,485.0,54.5,4.3,11.0,147.0,324.12,267.26
2016,11,28,8,30,559.0,62.0,4.3,11.0,187.0,379.2,315.76
2016,11,28,8,45,612.0,66.5,4.35,11.0,227.0,420.57,351.92
2016,11,28,9,0,665.0,71.0,4.4,11.0,267.0,461.37,386.58
2016,11,28,9,15,696.5,74.5,4.35,11.0,302.5,488.1,408.7
2016,11,28,9,30,728.0,78.0,4.3,11.0,338.0,512.99,428.69
2016,11,28,9,45,561.5,112.5,4.3,11.5,323.5,457.15,381.19
2016,11,28,10,0,395.0,147.0,4.3,12.0,309.0,394.58,328.01
2016,11,28,10,15,474.0,140.5,4.2,12.0,346.0,428.47,355.55
2016,11,28,10,30,553.0,134.0,4.1,12.0,383.0,460.22,380.49
2016,11,28,10,45,528.0,146.0,4.05,12.5,392.0,451.18,371.05
2016,11,28,11,0,503.0,158.0,4.0,13.0,401.0,440.5,360.52
2016,11,28,11,15,607.0,145.0,3.9,13.0,444.0,473.87,386.07
2016,11,28,11,30,711.0,132.0,3.8,13.0,487.0,499.24,404.36
2016,11,28,11,45,724.5,128.0,3.7,13.5,492.0,483.44,389.02
2016,11,28,12,0,738.0,124.0,3.6,14.0,497.0,464.91,371.41
2016,11,28,12,15,735.5,123.5,3.5,14.0,492.5,440.11,349.24
2016,11,28,12,30,733.0,123.0,3.4,14.0,488.0,413.45,325.19
2016,11,28,12,45,723.5,122.5,3.3,14.0,476.0,382.47,297.37
2016,11,28,13,0,714.0,122.0,3.2,14.0,464.0,350.38,268.25
2016,11,28,13,15,701.5,120.0,3.15,14.0,445.0,315.12,236.35
2016,11,28,13,30,689.0,118.0,3.1,14.0,426.0,279.38,203.89
2016,11,28,13,45,684.5,111.0,3.05,14.0,402.5,240.65,168.88
2016,11,28,14,0,680.0,104.0,3.0,14.0,379.0,201.26,134.05
2016,11,28,14,15,654.0,100.5,2.9,14.0,348.0,161.68,101.98
2016,11,28,14,30,628.0,97.0,2.8,14.0,317.0,123.7,75.13
2016,11,28,14,45,612.0,88.0,2.75,14.0,283.5,83.09,52.57
2016,11,28,15,0,596.0,79.0,2.7,14.0,250.0,57.15,45.54
2016,11,28,15,15,544.0,72.5,2.5,13.5,211.0,53.85,42.62
2016,11,28,15,30,492.0,66.0,2.3,13.0,172.0,50.58,39.58
2016,11,28,15,45,439.0,55.5,2.15,12.5,134.5,43.5,32.99
2016,11,28,16,0,386.0,45.0,2.0,12.0,97.0,36.21,26.0
2016,11,28,16,15,262.0,33.0,2.05,11.5,62.5,27.08,16.31
2016,11,28,16,30,138.0,21.0,2.1,11.0,28.0,16.7,0.0
2016,11,28,16,45,69.0,10.5,2.2,10.5,14.0,10.01,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
