Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,6.5,19.5,78.66,0.0
2016,11,29,7,30,364.0,18.0,2.4,7.0,39.0,184.28,15.7
2016,11,29,7,45,474.0,25.5,2.4,8.0,77.0,259.37,196.11
2016,11,29,8,0,584.0,33.0,2.4,9.0,115.0,330.44,266.32
2016,11,29,8,15,645.5,37.5,2.45,9.0,156.0,378.27,310.98
2016,11,29,8,30,707.0,42.0,2.5,9.0,197.0,426.67,354.13
2016,11,29,8,45,745.0,45.5,2.6,9.5,237.0,461.51,384.29
2016,11,29,9,0,783.0,49.0,2.7,10.0,277.0,495.15,412.23
2016,11,29,9,15,808.5,51.0,2.65,10.5,313.0,514.81,427.72
2016,11,29,9,30,834.0,53.0,2.6,11.0,349.0,536.05,443.66
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.5,549.84,453.11
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,560.94,460.05
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,566.04,462.49
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,568.16,462.35
2016,11,29,10,45,896.5,61.5,2.1,12.5,477.5,563.61,456.23
2016,11,29,11,0,902.0,63.0,2.0,13.0,495.0,556.03,447.62
2016,11,29,11,15,906.5,63.5,1.9,13.0,506.0,543.82,436.11
2016,11,29,11,30,911.0,64.0,1.8,13.0,517.0,528.62,422.08
2016,11,29,11,45,673.5,124.0,1.7,13.5,460.0,453.83,361.15
2016,11,29,12,0,436.0,184.0,1.6,14.0,403.0,380.68,302.31
2016,11,29,12,15,671.0,125.0,1.55,14.0,459.0,412.84,324.81
2016,11,29,12,30,906.0,66.0,1.5,14.0,515.0,429.57,332.38
2016,11,29,12,45,891.0,69.0,1.5,14.0,502.0,396.08,302.34
2016,11,29,13,0,876.0,72.0,1.5,14.0,489.0,361.25,271.0
2016,11,29,13,15,867.0,71.0,1.5,14.0,470.5,320.85,234.64
2016,11,29,13,30,858.0,70.0,1.5,14.0,452.0,281.44,198.65
2016,11,29,13,45,845.0,68.0,1.5,14.0,426.5,239.32,160.69
2016,11,29,14,0,832.0,66.0,1.5,14.0,401.0,196.81,123.32
2016,11,29,14,15,812.0,64.0,1.45,14.0,369.5,153.25,87.76
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,110.39,57.62
2016,11,29,14,45,762.5,59.0,1.35,14.0,301.5,67.3,36.25
2016,11,29,15,0,733.0,56.0,1.3,14.0,265.0,42.39,32.41
2016,11,29,15,15,689.5,51.5,1.25,13.5,225.0,39.88,30.18
2016,11,29,15,30,646.0,47.0,1.2,13.0,185.0,37.39,27.85
2016,11,29,15,45,576.5,41.5,1.2,12.5,144.0,33.93,24.54
2016,11,29,16,0,507.0,36.0,1.2,12.0,103.0,27.88,18.75
2016,11,29,16,15,385.0,27.0,1.15,11.5,66.5,21.39,11.65
2016,11,29,16,30,263.0,18.0,1.1,11.0,30.0,14.64,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,10.5,1.15,9.0,15.5,45.96,0.0
2016,11,30,7,30,188.0,21.0,1.1,9.0,31.0,116.72,0.0
2016,11,30,7,45,303.5,31.5,1.05,9.5,65.5,194.85,144.02
2016,11,30,8,0,419.0,42.0,1.0,10.0,100.0,266.73,212.71
2016,11,30,8,15,492.0,49.5,1.1,10.0,139.5,319.45,259.95
2016,11,30,8,30,565.0,57.0,1.2,10.0,179.0,373.68,306.88
2016,11,30,8,45,616.5,61.0,1.35,10.5,218.5,413.43,340.6
2016,11,30,9,0,668.0,65.0,1.5,11.0,258.0,452.67,372.84
2016,11,30,9,15,363.5,103.5,1.6,11.0,210.5,330.64,274.18
2016,11,30,9,30,59.0,142.0,1.7,11.0,163.0,180.82,148.65
2016,11,30,9,45,77.0,157.0,1.8,11.5,186.5,205.26,169.21
2016,11,30,10,0,95.0,172.0,1.9,12.0,210.0,229.36,188.67
2016,11,30,10,15,61.5,173.0,1.9,12.0,198.5,208.7,170.87
2016,11,30,10,30,28.0,174.0,1.9,12.0,187.0,188.56,153.61
2016,11,30,10,45,421.0,131.5,1.95,12.0,331.5,375.63,309.16
2016,11,30,11,0,814.0,89.0,2.0,12.0,476.0,536.84,435.2
2016,11,30,11,15,820.0,89.5,2.05,12.0,487.5,525.99,424.19
2016,11,30,11,30,826.0,90.0,2.1,12.0,499.0,512.34,412.0
2016,11,30,11,45,831.5,89.5,2.2,12.0,503.0,494.66,396.52
2016,11,30,12,0,837.0,89.0,2.3,12.0,507.0,474.27,378.47
2016,11,30,12,15,835.0,88.5,2.4,12.0,503.0,448.02,355.35
2016,11,30,12,30,833.0,88.0,2.5,12.0,499.0,419.61,329.94
2016,11,30,12,45,828.5,87.0,2.6,12.5,488.0,387.77,300.65
2016,11,30,13,0,824.0,86.0,2.7,13.0,477.0,354.23,269.44
2016,11,30,13,15,814.5,84.5,2.65,13.0,458.5,317.2,235.4
2016,11,30,13,30,805.0,83.0,2.6,13.0,440.0,279.19,200.3
2016,11,30,13,45,793.5,80.0,2.6,13.0,415.5,238.61,163.36
2016,11,30,14,0,782.0,77.0,2.6,13.0,391.0,197.63,127.04
2016,11,30,14,15,760.5,74.5,2.5,13.0,360.0,155.68,92.66
2016,11,30,14,30,739.0,72.0,2.4,13.0,329.0,114.67,63.7
2016,11,30,14,45,707.0,68.5,2.35,13.0,293.0,69.25,39.38
2016,11,30,15,0,675.0,65.0,2.3,13.0,257.0,45.74,35.53
2016,11,30,15,15,627.5,60.0,2.15,12.5,217.5,43.32,33.37
2016,11,30,15,30,580.0,55.0,2.0,12.0,178.0,40.93,31.12
2016,11,30,15,45,504.0,48.0,1.95,11.5,138.0,36.73,27.11
2016,11,30,16,0,428.0,41.0,1.9,11.0,98.0,32.5,22.84
2016,11,30,16,15,214.0,34.5,1.9,10.5,63.0,27.1,16.24
2016,11,30,16,30,0.0,28.0,1.9,10.0,28.0,23.85,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.0,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.0,2.15,6.5,16.5,69.02,0.0
2016,12,1,7,30,318.0,18.0,2.1,7.0,33.0,161.56,0.0
2016,12,1,7,45,439.0,25.5,2.1,7.5,71.0,241.29,177.79
2016,12,1,8,0,560.0,33.0,2.1,8.0,109.0,316.1,254.18
2016,12,1,8,15,626.0,38.5,2.3,8.5,150.5,366.55,300.96
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,417.82,346.26
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,454.48,378.38
2016,12,1,9,0,776.0,51.0,3.0,10.0,273.0,490.03,408.38
2016,12,1,9,15,804.0,53.5,3.1,10.5,309.5,515.23,428.75
2016,12,1,9,30,832.0,56.0,3.2,11.0,346.0,538.28,446.66
2016,12,1,9,45,844.0,60.0,3.3,11.5,376.5,551.71,456.31
2016,12,1,10,0,856.0,64.0,3.4,12.0,407.0,562.3,463.36
2016,12,1,10,15,869.0,65.5,3.45,12.0,432.5,564.91,464.7
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,567.6,465.82
2016,12,1,10,45,891.0,68.0,3.55,12.5,476.5,564.49,461.32
2016,12,1,11,0,900.0,69.0,3.6,13.0,495.0,558.32,454.23
2016,12,1,11,15,904.5,69.5,3.55,13.0,506.0,546.18,442.87
2016,12,1,11,30,909.0,70.0,3.5,13.0,517.0,531.07,428.93
2016,12,1,11,45,911.0,70.0,3.5,13.5,520.5,511.32,410.38
2016,12,1,12,0,913.0,70.0,3.5,14.0,524.0,488.79,389.31
2016,12,1,12,15,911.0,69.5,3.45,14.0,520.0,461.37,364.62
2016,12,1,12,30,909.0,69.0,3.4,14.0,516.0,431.59,337.52
2016,12,1,12,45,900.5,69.5,3.35,14.0,504.0,398.14,307.02
2016,12,1,13,0,892.0,70.0,3.3,14.0,492.0,363.0,274.59
2016,12,1,13,15,882.5,69.0,3.25,14.0,473.0,324.68,239.16
2016,12,1,13,30,873.0,68.0,3.2,14.0,454.0,285.17,202.49
2016,12,1,13,45,856.5,67.0,3.2,14.0,428.0,239.75,161.47
2016,12,1,14,0,840.0,66.0,3.2,14.0,402.0,197.22,123.87
2016,12,1,14,15,819.5,64.0,3.1,14.0,370.0,153.41,87.92
2016,12,1,14,30,799.0,62.0,3.0,14.0,338.0,110.31,57.58
2016,12,1,14,45,768.5,59.0,2.9,14.0,301.5,67.01,36.21
2016,12,1,15,0,738.0,56.0,2.8,14.0,265.0,42.51,32.49
2016,12,1,15,15,693.5,52.0,2.65,13.0,225.0,40.44,30.71
2016,12,1,15,30,649.0,48.0,2.5,12.0,185.0,38.42,28.86
2016,12,1,15,45,575.5,42.0,2.45,11.5,143.5,34.5,25.11
2016,12,1,16,0,502.0,36.0,2.4,11.0,102.0,27.95,18.84
2016,12,1,16,15,376.5,27.0,2.45,10.5,65.5,21.45,11.61
2016,12,1,16,30,251.0,18.0,2.5,10.0,29.0,14.69,0.0
2016,12,1,16,45,125.5,9.0,2.65,9.5,14.5,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.0,8.5,3.15,6.5,15.5,66.29,0.0
2016,12,2,7,30,308.0,17.0,3.2,7.0,31.0,155.24,0.0
2016,12,2,7,45,426.0,25.0,3.25,7.5,68.0,233.96,169.97
2016,12,2,8,0,544.0,33.0,3.3,8.0,105.0,307.22,247.5
2016,12,2,8,15,611.0,38.5,3.4,8.5,146.0,357.72,294.76
2016,12,2,8,30,678.0,44.0,3.5,9.0,187.0,409.09,340.44
2016,12,2,8,45,719.5,47.5,3.65,9.5,226.5,445.21,372.23
2016,12,2,9,0,761.0,51.0,3.8,10.0,266.0,480.25,401.87
2016,12,2,9,15,788.5,54.0,3.9,10.5,302.5,505.6,422.56
2016,12,2,9,30,816.0,57.0,4.0,11.0,339.0,528.85,440.79
2016,12,2,9,45,726.5,75.5,4.1,11.5,343.0,503.84,419.3
2016,12,2,10,0,637.0,94.0,4.2,12.0,347.0,473.31,393.28
2016,12,2,10,15,752.5,80.5,4.1,12.0,398.0,517.79,428.67
2016,12,2,10,30,868.0,67.0,4.0,12.0,449.0,558.32,459.87
2016,12,2,10,45,877.5,68.0,3.95,12.5,467.5,555.67,455.32
2016,12,2,11,0,887.0,69.0,3.9,13.0,486.0,549.99,448.39
2016,12,2,11,15,891.5,69.5,3.85,13.0,497.0,538.12,437.24
2016,12,2,11,30,896.0,70.0,3.8,13.0,508.0,523.34,423.52
2016,12,2,11,45,898.0,70.0,3.75,13.5,512.0,503.95,405.13
2016,12,2,12,0,900.0,70.0,3.7,14.0,516.0,481.83,384.26
2016,12,2,12,15,898.0,69.5,3.7,14.0,511.5,454.85,359.97
2016,12,2,12,30,896.0,69.0,3.7,14.0,507.0,425.54,333.28
2016,12,2,12,45,884.5,70.5,3.7,14.0,495.0,392.47,303.12
2016,12,2,13,0,873.0,72.0,3.7,14.0,483.0,357.9,271.24
2016,12,2,13,15,863.0,70.5,3.65,14.0,464.0,317.17,233.89
2016,12,2,13,30,853.0,69.0,3.6,14.0,445.0,277.48,197.1
2016,12,2,13,45,837.0,68.0,3.6,14.0,419.0,236.11,159.36
2016,12,2,14,0,821.0,67.0,3.6,14.0,393.0,194.57,122.57
2016,12,2,14,15,800.0,64.5,3.45,14.0,362.0,151.17,86.97
2016,12,2,14,30,779.0,62.0,3.3,14.0,331.0,108.57,56.95
2016,12,2,14,45,748.5,59.0,3.15,14.0,294.5,66.28,36.08
2016,12,2,15,0,718.0,56.0,3.0,14.0,258.0,42.5,32.48
2016,12,2,15,15,673.0,52.0,2.8,13.5,219.0,40.43,30.63
2016,12,2,15,30,628.0,48.0,2.6,13.0,180.0,38.42,28.73
2016,12,2,15,45,557.0,42.0,2.45,12.5,139.5,31.55,22.37
2016,12,2,16,0,486.0,36.0,2.3,12.0,99.0,27.96,18.75
2016,12,2,16,15,362.0,27.0,2.3,11.5,63.5,21.46,11.51
2016,12,2,16,30,238.0,18.0,2.3,11.0,28.0,14.7,0.0
2016,12,2,16,45,119.0,9.0,2.35,10.5,14.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,118.0,8.5,1.35,8.0,13.5,52.42,0.0
2016,12,3,7,30,236.0,17.0,1.3,8.0,27.0,128.47,0.0
2016,12,3,7,45,358.5,26.0,1.3,8.5,62.0,210.65,148.62
2016,12,3,8,0,481.0,35.0,1.3,9.0,97.0,284.18,225.76
2016,12,3,8,15,551.0,40.5,1.35,9.5,136.5,329.5,267.82
2016,12,3,8,30,621.0,46.0,1.4,10.0,176.0,381.19,312.67
2016,12,3,8,45,670.5,49.5,1.45,10.5,215.0,420.53,346.1
2016,12,3,9,0,720.0,53.0,1.5,11.0,254.0,459.12,377.68
2016,12,3,9,15,749.0,56.0,1.55,11.5,289.5,484.85,398.05
2016,12,3,9,30,778.0,59.0,1.6,12.0,325.0,508.61,416.18
2016,12,3,9,45,576.0,101.5,1.65,12.5,308.5,447.57,366.19
2016,12,3,10,0,374.0,144.0,1.7,13.0,292.0,375.8,307.37
2016,12,3,10,15,605.0,106.5,1.65,13.5,363.5,464.24,377.78
2016,12,3,10,30,836.0,69.0,1.6,14.0,435.0,543.94,437.92
2016,12,3,10,45,844.0,70.5,1.6,14.5,453.0,540.98,432.96
2016,12,3,11,0,852.0,72.0,1.6,15.0,471.0,535.07,426.25
2016,12,3,11,15,857.5,72.5,1.6,15.0,482.0,523.84,416.11
2016,12,3,11,30,863.0,73.0,1.6,15.0,493.0,508.91,402.94
2016,12,3,11,45,861.5,74.0,1.65,15.5,496.5,489.6,385.58
2016,12,3,12,0,860.0,75.0,1.7,16.0,500.0,467.67,365.88
2016,12,3,12,15,859.0,75.0,1.75,16.0,496.5,442.2,343.68
2016,12,3,12,30,858.0,75.0,1.8,16.0,493.0,414.42,319.13
2016,12,3,12,45,853.5,74.0,1.85,16.0,482.5,382.24,290.58
2016,12,3,13,0,849.0,73.0,1.9,16.0,472.0,348.28,259.98
2016,12,3,13,15,840.5,72.0,1.85,16.0,454.0,311.52,226.55
2016,12,3,13,30,832.0,71.0,1.8,16.0,436.0,273.61,191.92
2016,12,3,13,45,813.0,70.5,1.8,16.0,410.5,232.98,155.68
2016,12,3,14,0,794.0,70.0,1.8,16.0,385.0,192.46,120.55
2016,12,3,14,15,773.0,67.5,1.7,16.0,354.5,150.31,86.51
2016,12,3,14,30,752.0,65.0,1.6,16.0,324.0,108.99,57.8
2016,12,3,14,45,716.0,63.0,1.55,16.0,288.0,68.74,38.53
2016,12,3,15,0,680.0,61.0,1.5,16.0,252.0,42.67,32.37
2016,12,3,15,15,634.0,56.0,1.45,15.5,213.5,40.13,30.13
2016,12,3,15,30,588.0,51.0,1.4,15.0,175.0,37.6,27.78
2016,12,3,15,45,510.0,45.0,1.35,14.5,135.0,34.15,24.48
2016,12,3,16,0,432.0,39.0,1.3,14.0,95.0,30.71,20.97
2016,12,3,16,15,311.0,28.5,1.35,13.5,61.0,22.87,12.48
2016,12,3,16,30,190.0,18.0,1.4,13.0,27.0,14.7,0.0
2016,12,3,16,45,95.0,9.0,1.5,12.5,13.5,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.85,8.0,12.5,11.91,0.0
2016,12,4,7,30,0.0,25.0,0.9,8.0,25.0,23.83,0.0
2016,12,4,7,45,231.5,30.5,0.95,8.5,59.5,159.41,109.54
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,276.03,218.47
2016,12,4,8,15,535.5,42.0,1.05,9.5,134.0,326.79,264.51
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,379.15,309.7
2016,12,4,8,45,651.5,53.0,1.15,10.5,212.5,413.15,338.82
2016,12,4,9,0,695.0,58.0,1.2,11.0,251.0,450.03,368.97
2016,12,4,9,15,725.5,61.5,1.2,11.0,286.5,476.92,390.67
2016,12,4,9,30,756.0,65.0,1.2,11.0,322.0,501.9,410.19
2016,12,4,9,45,661.0,86.5,1.25,11.5,326.0,477.33,389.63
2016,12,4,10,0,566.0,108.0,1.3,12.0,330.0,446.55,364.27
2016,12,4,10,15,680.5,94.5,1.3,12.0,379.0,492.15,399.92
2016,12,4,10,30,795.0,81.0,1.3,12.0,428.0,533.29,430.71
2016,12,4,10,45,808.5,81.5,1.3,12.5,446.5,532.49,427.78
2016,12,4,11,0,822.0,82.0,1.3,13.0,465.0,528.76,422.78
2016,12,4,11,15,827.0,83.0,1.35,13.0,476.0,518.18,413.41
2016,12,4,11,30,832.0,84.0,1.4,13.0,487.0,504.81,401.67
2016,12,4,11,45,834.0,84.0,1.45,13.5,491.0,486.24,384.92
2016,12,4,12,0,836.0,84.0,1.5,14.0,495.0,465.11,365.86
2016,12,4,12,15,688.0,118.0,1.65,14.0,454.5,409.89,321.94
2016,12,4,12,30,540.0,152.0,1.8,14.0,414.0,358.08,280.84
2016,12,4,12,45,515.5,153.5,1.95,14.0,399.5,329.97,257.03
2016,12,4,13,0,491.0,155.0,2.1,14.0,385.0,302.13,233.03
2016,12,4,13,15,441.5,158.0,2.2,14.0,359.0,268.82,205.1
2016,12,4,13,30,392.0,161.0,2.3,14.0,333.0,238.16,179.6
2016,12,4,13,45,341.5,158.5,2.4,14.0,302.0,207.42,154.61
2016,12,4,14,0,291.0,156.0,2.5,14.0,271.0,178.92,132.24
2016,12,4,14,15,269.0,149.0,2.45,14.0,249.0,154.2,112.74
2016,12,4,14,30,247.0,142.0,2.4,14.0,227.0,130.96,95.99
2016,12,4,14,45,242.5,126.5,2.35,14.0,202.5,103.86,77.94
2016,12,4,15,0,238.0,111.0,2.3,14.0,178.0,84.07,69.37
2016,12,4,15,15,217.5,96.0,2.25,13.5,150.0,73.74,60.22
2016,12,4,15,30,197.0,81.0,2.2,13.0,122.0,63.1,50.61
2016,12,4,15,45,174.0,64.5,2.15,12.5,95.0,51.06,39.58
2016,12,4,16,0,151.0,48.0,2.1,12.0,68.0,38.67,28.03
2016,12,4,16,15,75.5,33.5,2.15,11.5,43.5,27.37,16.13
2016,12,4,16,30,0.0,19.0,2.2,11.0,19.0,17.17,0.0
2016,12,4,16,45,0.0,9.5,2.3,11.0,9.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,7.0,6.0,5.72,0.0
2016,12,5,7,30,0.0,12.0,2.0,7.0,12.0,11.44,0.0
2016,12,5,7,45,15.0,28.0,2.0,7.5,30.0,38.97,22.39
2016,12,5,8,0,30.0,44.0,2.0,8.0,48.0,64.49,48.37
2016,12,5,8,15,42.0,61.0,2.0,8.0,68.5,89.14,70.79
2016,12,5,8,30,54.0,78.0,2.0,8.0,89.0,113.53,92.63
2016,12,5,8,45,61.5,94.5,2.0,8.5,109.5,134.86,111.33
2016,12,5,9,0,69.0,111.0,2.0,9.0,130.0,155.99,129.49
2016,12,5,9,15,77.5,125.0,1.95,9.0,149.0,174.35,145.21
2016,12,5,9,30,86.0,139.0,1.9,9.0,168.0,192.6,160.57
2016,12,5,9,45,133.5,152.0,1.9,9.0,202.0,238.21,198.97
2016,12,5,10,0,181.0,165.0,1.9,9.0,236.0,276.12,230.34
2016,12,5,10,15,220.5,172.5,1.9,9.0,264.5,302.76,252.01
2016,12,5,10,30,260.0,180.0,1.9,9.0,293.0,335.04,277.88
2016,12,5,10,45,223.0,192.0,1.9,9.5,291.5,316.24,261.09
2016,12,5,11,0,186.0,204.0,1.9,10.0,290.0,303.75,249.67
2016,12,5,11,15,184.5,209.5,1.85,10.0,296.5,302.95,248.41
2016,12,5,11,30,183.0,215.0,1.8,10.0,303.0,301.51,246.56
2016,12,5,11,45,220.0,213.0,1.8,10.0,320.0,310.43,253.19
2016,12,5,12,0,257.0,211.0,1.8,10.0,337.0,320.04,259.98
2016,12,5,12,15,268.5,208.0,1.75,10.0,338.5,311.8,252.19
2016,12,5,12,30,280.0,205.0,1.7,10.0,340.0,302.24,243.21
2016,12,5,12,45,263.0,202.0,1.7,10.0,327.0,280.98,225.05
2016,12,5,13,0,246.0,199.0,1.7,10.0,314.0,260.21,207.3
2016,12,5,13,15,260.0,189.5,1.6,10.0,306.5,243.54,191.99
2016,12,5,13,30,274.0,180.0,1.5,10.0,299.0,225.44,175.26
2016,12,5,13,45,269.0,169.5,1.45,10.0,281.0,201.04,154.02
2016,12,5,14,0,264.0,159.0,1.4,10.0,263.0,176.76,133.2
2016,12,5,14,15,247.5,150.5,1.4,10.0,242.0,152.71,113.89
2016,12,5,14,30,231.0,142.0,1.4,10.0,221.0,129.76,96.89
2016,12,5,14,45,227.0,126.5,1.4,10.0,197.0,103.44,79.01
2016,12,5,15,0,223.0,111.0,1.4,10.0,173.0,84.04,70.38
2016,12,5,15,15,205.5,96.0,1.45,9.5,146.5,73.71,61.13
2016,12,5,15,30,188.0,81.0,1.5,9.0,120.0,63.08,51.4
2016,12,5,15,45,168.0,64.0,1.55,9.0,93.0,50.69,39.82
2016,12,5,16,0,148.0,47.0,1.6,9.0,66.0,37.92,27.74
2016,12,5,16,15,74.0,32.5,1.6,8.5,42.0,26.61,15.75
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,16.38,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,4.5,10.0,9.53,0.0
2016,12,6,7,30,0.0,20.0,2.3,5.0,20.0,19.06,0.0
2016,12,6,7,45,154.0,30.0,2.35,6.0,48.5,123.5,79.93
2016,12,6,8,0,308.0,40.0,2.4,7.0,77.0,208.09,165.94
2016,12,6,8,15,358.5,51.5,2.45,7.5,111.0,249.86,205.47
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,293.37,244.42
2016,12,6,8,45,440.0,72.5,2.6,8.5,177.5,325.11,272.52
2016,12,6,9,0,471.0,82.0,2.7,9.0,210.0,356.47,299.31
2016,12,6,9,15,504.0,86.5,2.75,9.0,240.5,385.79,324.14
2016,12,6,9,30,537.0,91.0,2.8,9.0,271.0,411.12,345.13
2016,12,6,9,45,482.5,111.5,2.9,9.5,284.5,400.48,335.28
2016,12,6,10,0,428.0,132.0,3.0,10.0,298.0,391.01,326.2
2016,12,6,10,15,635.0,102.5,3.0,10.0,367.0,473.71,393.75
2016,12,6,10,30,842.0,73.0,3.0,10.0,436.0,548.0,452.42
2016,12,6,10,45,849.5,75.0,3.05,10.5,454.5,545.42,447.99
2016,12,6,11,0,857.0,77.0,3.1,11.0,473.0,539.88,441.47
2016,12,6,11,15,862.5,77.5,3.1,11.0,484.5,528.75,431.04
2016,12,6,11,30,868.0,78.0,3.1,11.0,496.0,514.73,418.07
2016,12,6,11,45,865.0,80.0,3.15,11.0,499.0,495.35,400.66
2016,12,6,12,0,862.0,82.0,3.2,11.0,502.0,473.49,380.9
2016,12,6,12,15,860.5,81.5,3.25,11.0,499.0,447.41,357.35
2016,12,6,12,30,859.0,81.0,3.3,11.0,496.0,419.07,331.43
2016,12,6,12,45,594.0,133.5,3.35,11.5,418.0,341.52,268.91
2016,12,6,13,0,329.0,186.0,3.4,12.0,340.0,275.99,217.99
2016,12,6,13,15,399.5,165.5,3.45,11.5,344.5,263.02,204.29
2016,12,6,13,30,470.0,145.0,3.5,11.0,349.0,244.02,184.46
2016,12,6,13,45,450.5,139.5,3.6,11.0,326.0,212.7,156.86
2016,12,6,14,0,431.0,134.0,3.7,11.0,303.0,182.26,130.7
2016,12,6,14,15,602.5,99.5,3.65,11.0,316.0,153.39,98.71
2016,12,6,14,30,774.0,65.0,3.6,11.0,329.0,110.93,59.87
2016,12,6,14,45,746.0,61.5,3.6,11.0,293.5,68.73,38.59
2016,12,6,15,0,718.0,58.0,3.6,11.0,258.0,44.4,34.59
2016,12,6,15,15,672.5,54.0,3.45,10.5,219.0,42.37,32.76
2016,12,6,15,30,627.0,50.0,3.3,10.0,180.0,36.89,27.69
2016,12,6,15,45,558.0,43.5,3.15,9.5,140.0,32.94,23.9
2016,12,6,16,0,489.0,37.0,3.0,9.0,100.0,28.95,19.85
2016,12,6,16,15,361.5,27.5,2.9,8.5,64.5,21.98,12.01
2016,12,6,16,30,234.0,18.0,2.8,8.0,29.0,14.73,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.0,14.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.9,5.0,5.0,4.77,0.0
2016,12,7,7,30,0.0,10.0,1.9,5.0,10.0,9.53,0.0
2016,12,7,7,45,5.0,25.0,1.9,5.0,26.0,27.44,12.99
2016,12,7,8,0,10.0,40.0,1.9,5.0,42.0,46.01,33.14
2016,12,7,8,15,19.0,56.5,1.95,5.0,60.5,72.32,56.94
2016,12,7,8,30,28.0,73.0,2.0,5.0,79.0,94.31,76.82
2016,12,7,8,45,34.5,88.5,2.05,5.5,97.0,113.56,93.94
2016,12,7,9,0,41.0,104.0,2.1,6.0,115.0,132.72,110.68
2016,12,7,9,15,44.5,118.0,2.05,6.5,131.5,148.32,123.99
2016,12,7,9,30,48.0,132.0,2.0,7.0,148.0,163.76,136.91
2016,12,7,9,45,24.0,112.0,2.0,7.5,120.0,125.62,103.73
2016,12,7,10,0,0.0,92.0,2.0,8.0,92.0,86.62,69.7
2016,12,7,10,15,13.5,129.5,2.0,8.0,135.5,131.12,107.94
2016,12,7,10,30,27.0,167.0,2.0,8.0,179.0,175.53,145.37
2016,12,7,10,45,49.5,182.0,2.05,8.5,204.5,206.64,171.02
2016,12,7,11,0,72.0,197.0,2.1,9.0,230.0,231.27,190.96
2016,12,7,11,15,36.0,132.5,2.2,9.0,149.0,145.59,119.13
2016,12,7,11,30,0.0,68.0,2.3,9.0,68.0,63.27,49.02
2016,12,7,11,45,19.5,133.0,2.45,9.0,142.5,133.44,108.89
2016,12,7,12,0,39.0,198.0,2.6,9.0,217.0,204.25,167.91
2016,12,7,12,15,19.5,113.5,2.7,9.0,123.0,114.75,92.72
2016,12,7,12,30,0.0,29.0,2.8,9.0,29.0,26.93,17.72
2016,12,7,12,45,80.0,117.0,2.95,9.0,154.0,138.09,111.77
2016,12,7,13,0,160.0,205.0,3.1,9.0,279.0,237.21,192.35
2016,12,7,13,15,138.5,197.0,3.15,9.0,259.0,215.26,173.66
2016,12,7,13,30,117.0,189.0,3.2,9.0,239.0,194.72,156.61
2016,12,7,13,45,58.5,152.0,3.25,9.0,177.0,146.8,118.18
2016,12,7,14,0,0.0,115.0,3.3,9.0,115.0,104.55,84.8
2016,12,7,14,15,0.0,106.0,3.3,8.5,106.0,96.15,77.9
2016,12,7,14,30,0.0,97.0,3.3,8.0,97.0,87.77,70.9
2016,12,7,14,45,0.0,86.0,3.35,8.0,86.0,77.78,62.3
2016,12,7,15,0,0.0,75.0,3.4,8.0,75.0,67.99,56.48
2016,12,7,15,15,0.0,63.5,3.3,7.5,63.5,57.93,47.32
2016,12,7,15,30,0.0,52.0,3.2,7.0,52.0,47.77,37.93
2016,12,7,15,45,0.0,40.0,3.15,7.0,40.0,37.08,27.89
2016,12,7,16,0,0.0,28.0,3.1,7.0,28.0,26.0,17.41
2016,12,7,16,15,0.0,18.0,3.05,7.0,18.0,16.7,7.84
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,7.41,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.81,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,3.2,11.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,8.0,3.2,11.0,8.0,7.4,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,12.04,4.27
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,17.61,9.31
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,23.18,14.29
2016,12,8,8,45,0.0,31.0,3.05,11.5,31.0,28.76,19.21
2016,12,8,9,0,0.0,37.0,3.0,12.0,37.0,34.35,24.06
2016,12,8,9,15,0.0,42.5,2.9,12.0,42.5,39.47,28.51
2016,12,8,9,30,0.0,48.0,2.8,12.0,48.0,44.59,32.92
2016,12,8,9,45,0.0,67.0,2.75,12.0,67.0,62.33,48.1
2016,12,8,10,0,0.0,86.0,2.7,12.0,86.0,80.69,63.7
2016,12,8,10,15,0.0,83.5,2.65,12.0,83.5,78.02,61.32
2016,12,8,10,30,0.0,81.0,2.6,12.0,81.0,75.49,59.09
2016,12,8,10,45,0.0,102.5,2.55,12.5,102.5,96.09,76.33
2016,12,8,11,0,0.0,124.0,2.5,13.0,124.0,116.62,93.29
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,126.38,101.32
2016,12,8,11,30,0.0,145.0,2.4,13.0,145.0,136.01,109.25
2016,12,8,11,45,0.0,146.5,2.35,13.0,146.5,136.99,109.99
2016,12,8,12,0,0.0,148.0,2.3,13.0,148.0,137.96,110.77
2016,12,8,12,15,3.0,156.5,2.25,13.0,158.5,146.63,117.94
2016,12,8,12,30,6.0,165.0,2.2,13.0,169.0,154.92,124.76
2016,12,8,12,45,3.0,150.5,2.2,13.0,152.5,139.88,112.37
2016,12,8,13,0,0.0,136.0,2.2,13.0,136.0,125.25,100.35
2016,12,8,13,15,0.0,109.5,2.15,13.0,109.5,101.15,80.31
2016,12,8,13,30,0.0,83.0,2.1,13.0,83.0,77.15,60.21
2016,12,8,13,45,0.0,87.0,2.1,13.0,87.0,80.61,63.23
2016,12,8,14,0,0.0,91.0,2.1,13.0,91.0,83.88,66.08
2016,12,8,14,15,0.0,84.0,2.05,13.0,84.0,77.43,60.69
2016,12,8,14,30,0.0,77.0,2.0,13.0,77.0,70.99,55.29
2016,12,8,14,45,0.0,68.5,1.95,13.0,68.5,63.28,48.75
2016,12,8,15,0,0.0,60.0,1.9,13.0,60.0,55.62,44.36
2016,12,8,15,15,0.0,50.5,1.8,13.0,50.5,46.94,36.52
2016,12,8,15,30,0.0,41.0,1.7,13.0,41.0,38.09,28.43
2016,12,8,15,45,0.0,31.5,1.65,13.0,31.5,29.24,20.28
2016,12,8,16,0,0.0,22.0,1.6,13.0,22.0,20.4,12.1
2016,12,8,16,15,0.0,14.0,1.55,12.5,14.0,12.97,4.65
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,12.0,8.5,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,12.0,17.0,74.78,0.0
2016,12,9,7,45,301.5,22.0,1.35,12.0,49.5,172.43,95.22
2016,12,9,8,0,443.0,31.0,1.4,12.0,82.0,256.69,197.8
2016,12,9,8,15,518.5,37.5,1.5,12.0,120.0,308.09,246.47
2016,12,9,8,30,594.0,44.0,1.6,12.0,158.0,358.07,290.85
2016,12,9,8,45,643.0,48.0,1.7,12.5,196.5,397.01,324.47
2016,12,9,9,0,692.0,52.0,1.8,13.0,235.0,435.33,356.32
2016,12,9,9,15,423.0,94.0,1.85,13.0,210.5,345.66,284.54
2016,12,9,9,30,154.0,136.0,1.9,13.0,186.0,233.43,191.95
2016,12,9,9,45,153.0,149.0,2.0,13.5,203.0,245.27,201.59
2016,12,9,10,0,152.0,162.0,2.1,14.0,220.0,256.45,210.05
2016,12,9,10,15,150.5,174.0,2.15,14.0,234.5,265.57,217.05
2016,12,9,10,30,149.0,186.0,2.2,14.0,249.0,274.0,223.42
2016,12,9,10,45,88.5,182.5,2.3,14.0,220.5,228.09,185.34
2016,12,9,11,0,28.0,179.0,2.4,14.0,192.0,189.84,153.42
2016,12,9,11,15,110.0,194.5,2.4,14.0,247.0,249.67,202.62
2016,12,9,11,30,192.0,210.0,2.4,14.0,302.0,300.76,243.37
2016,12,9,11,45,208.0,210.5,2.4,14.5,311.0,302.06,243.14
2016,12,9,12,0,224.0,211.0,2.4,15.0,320.0,302.07,241.91
