Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,122.5,196.5,2.35,15.0,256.0,237.3,189.81
2016,12,9,12,30,21.0,182.0,2.3,15.0,192.0,176.28,140.98
2016,12,9,12,45,190.5,180.5,2.25,15.0,268.5,235.08,186.31
2016,12,9,13,0,360.0,179.0,2.2,15.0,345.0,280.04,217.69
2016,12,9,13,15,203.5,177.5,2.15,14.5,271.0,217.87,170.02
2016,12,9,13,30,47.0,176.0,2.1,14.0,197.0,168.0,133.78
2016,12,9,13,45,45.0,166.5,2.05,14.0,185.5,155.64,123.66
2016,12,9,14,0,43.0,157.0,2.0,14.0,174.0,143.42,113.6
2016,12,9,14,15,40.5,145.0,1.85,14.0,160.5,129.36,102.12
2016,12,9,14,30,38.0,133.0,1.7,14.0,147.0,115.53,91.0
2016,12,9,14,45,35.0,119.5,1.55,14.0,131.0,100.87,79.5
2016,12,9,15,0,32.0,106.0,1.4,14.0,115.0,88.01,72.79
2016,12,9,15,15,25.5,90.5,1.3,13.5,97.0,76.04,62.21
2016,12,9,15,30,19.0,75.0,1.2,13.0,79.0,63.79,51.21
2016,12,9,15,45,9.5,59.5,1.1,13.0,61.5,52.63,40.88
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,39.33,28.49
2016,12,9,16,15,0.0,28.0,1.0,13.0,28.0,25.5,14.57
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,11.13,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.72,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,5.09,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,8.33,1.08
2016,12,10,8,15,0.0,14.0,3.5,14.0,14.0,12.97,5.22
2016,12,10,8,30,0.0,19.0,3.4,14.0,19.0,17.61,9.32
2016,12,10,8,45,0.0,24.0,3.3,14.0,24.0,22.25,13.4
2016,12,10,9,0,0.0,29.0,3.2,14.0,29.0,26.9,17.46
2016,12,10,9,15,0.0,33.5,3.05,14.0,33.5,31.09,21.08
2016,12,10,9,30,0.0,38.0,2.9,14.0,38.0,35.28,24.67
2016,12,10,9,45,0.0,42.0,2.8,14.0,42.0,39.01,27.84
2016,12,10,10,0,0.0,46.0,2.7,14.0,46.0,42.73,30.99
2016,12,10,10,15,0.0,28.0,2.7,14.0,28.0,25.99,16.64
2016,12,10,10,30,0.0,10.0,2.7,14.0,10.0,9.27,2.3
2016,12,10,10,45,0.0,33.5,2.7,14.0,33.5,31.11,20.97
2016,12,10,11,0,0.0,57.0,2.7,14.0,57.0,53.0,39.55
2016,12,10,11,15,0.0,40.0,2.65,14.0,40.0,37.17,26.06
2016,12,10,11,30,0.0,23.0,2.6,14.0,23.0,21.35,12.59
2016,12,10,11,45,0.0,15.5,2.55,14.0,15.5,14.39,6.64
2016,12,10,12,0,0.0,8.0,2.5,14.0,8.0,7.42,0.69
2016,12,10,12,15,0.0,60.5,2.45,14.0,60.5,56.28,42.25
2016,12,10,12,30,0.0,113.0,2.4,14.0,113.0,104.96,83.13
2016,12,10,12,45,0.0,107.0,2.35,14.0,107.0,99.3,78.37
2016,12,10,13,0,0.0,101.0,2.3,14.0,101.0,93.68,73.73
2016,12,10,13,15,0.0,108.5,2.25,13.5,108.5,100.25,79.46
2016,12,10,13,30,0.0,116.0,2.2,13.0,116.0,106.58,85.01
2016,12,10,13,45,0.0,102.5,2.15,13.0,102.5,94.31,74.77
2016,12,10,14,0,0.0,89.0,2.1,13.0,89.0,82.12,64.59
2016,12,10,14,15,0.0,82.0,2.05,13.0,82.0,75.69,59.22
2016,12,10,14,30,0.0,75.0,2.0,13.0,75.0,69.27,53.83
2016,12,10,14,45,0.0,66.5,2.0,13.0,66.5,61.58,47.3
2016,12,10,15,0,0.0,58.0,2.0,13.0,58.0,53.92,42.85
2016,12,10,15,15,0.0,49.0,1.95,12.5,49.0,45.54,35.34
2016,12,10,15,30,0.0,40.0,1.9,12.0,40.0,37.15,27.71
2016,12,10,15,45,0.0,31.0,1.85,12.0,31.0,28.78,19.96
2016,12,10,16,0,0.0,22.0,1.8,12.0,22.0,20.4,12.17
2016,12,10,16,15,0.0,14.0,1.75,12.0,14.0,12.97,4.7
2016,12,10,16,30,0.0,6.0,1.7,12.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,1.65,12.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,1.55,6.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,1.5,6.0,11.0,10.48,0.0
2016,12,11,7,45,86.5,25.0,1.45,6.0,34.0,76.34,34.66
2016,12,11,8,0,173.0,39.0,1.4,6.0,57.0,145.37,113.08
2016,12,11,8,15,203.5,54.0,1.35,6.5,85.0,170.21,138.58
2016,12,11,8,30,234.0,69.0,1.3,7.0,113.0,204.6,169.58
2016,12,11,8,45,252.5,83.0,1.3,7.5,140.5,231.9,193.72
2016,12,11,9,0,271.0,97.0,1.3,8.0,168.0,258.87,216.81
2016,12,11,9,15,281.0,110.5,1.3,8.0,193.0,280.17,234.89
2016,12,11,9,30,291.0,124.0,1.3,8.0,218.0,300.56,251.74
2016,12,11,9,45,298.0,135.0,1.3,8.5,239.5,315.39,263.19
2016,12,11,10,0,305.0,146.0,1.3,9.0,261.0,329.14,273.47
2016,12,11,10,15,363.0,147.0,1.35,9.0,293.5,358.47,297.16
2016,12,11,10,30,421.0,148.0,1.4,9.0,326.0,393.75,324.98
2016,12,11,10,45,360.0,166.5,1.45,9.5,323.5,367.71,302.36
2016,12,11,11,0,299.0,185.0,1.5,10.0,321.0,348.25,285.32
2016,12,11,11,15,313.0,188.0,1.5,10.0,333.5,351.08,286.96
2016,12,11,11,30,327.0,191.0,1.5,10.0,346.0,352.45,287.16
2016,12,11,11,45,312.5,195.5,1.55,10.5,345.0,340.29,276.05
2016,12,11,12,0,298.0,200.0,1.6,11.0,344.0,327.68,264.63
2016,12,11,12,15,277.5,202.0,1.65,11.0,335.0,309.88,249.56
2016,12,11,12,30,257.0,204.0,1.7,11.0,326.0,292.32,234.67
2016,12,11,12,45,216.0,203.0,1.75,11.5,304.5,264.28,211.23
2016,12,11,13,0,175.0,202.0,1.8,12.0,283.0,239.78,190.94
2016,12,11,13,15,118.0,191.0,1.85,11.5,244.5,204.57,163.28
2016,12,11,13,30,61.0,180.0,1.9,11.0,206.0,174.88,140.52
2016,12,11,13,45,30.5,131.0,2.0,11.0,144.0,123.78,98.93
2016,12,11,14,0,0.0,82.0,2.1,11.0,82.0,75.96,59.8
2016,12,11,14,15,0.0,75.5,1.95,10.5,75.5,70.01,54.95
2016,12,11,14,30,0.0,69.0,1.8,10.0,69.0,64.08,50.01
2016,12,11,14,45,0.0,61.5,1.65,10.0,61.5,57.2,44.1
2016,12,11,15,0,0.0,54.0,1.5,10.0,54.0,50.2,40.02
2016,12,11,15,15,0.0,45.5,1.45,9.5,45.5,42.27,32.84
2016,12,11,15,30,0.0,37.0,1.4,9.0,37.0,34.36,25.56
2016,12,11,15,45,0.0,29.0,1.35,9.0,29.0,26.91,18.58
2016,12,11,16,0,0.0,21.0,1.3,9.0,21.0,19.47,11.56
2016,12,11,16,15,0.0,13.5,1.35,8.5,13.5,12.51,4.49
2016,12,11,16,30,0.0,6.0,1.4,8.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,1.45,8.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.34,0.0
2016,12,12,7,45,208.0,22.5,1.75,6.5,45.0,130.61,56.31
2016,12,12,8,0,416.0,31.0,1.8,7.0,76.0,242.73,188.42
2016,12,12,8,15,497.0,38.0,1.85,7.5,114.5,296.36,240.59
2016,12,12,8,30,578.0,45.0,1.9,8.0,153.0,352.43,290.34
2016,12,12,8,45,623.5,50.5,1.95,8.5,191.0,390.36,323.77
2016,12,12,9,0,669.0,56.0,2.0,9.0,229.0,425.0,353.3
2016,12,12,9,15,702.5,59.5,1.9,9.0,264.5,453.34,376.87
2016,12,12,9,30,736.0,63.0,1.8,9.0,300.0,479.95,398.13
2016,12,12,9,45,751.5,67.5,1.75,9.5,330.0,495.86,409.62
2016,12,12,10,0,767.0,72.0,1.7,10.0,360.0,509.29,418.69
2016,12,12,10,15,783.0,74.0,1.6,10.0,385.5,517.63,423.98
2016,12,12,10,30,799.0,76.0,1.5,10.0,411.0,523.23,426.83
2016,12,12,10,45,809.5,77.0,1.45,10.0,430.0,521.95,424.39
2016,12,12,11,0,820.0,78.0,1.4,10.0,449.0,517.83,419.56
2016,12,12,11,15,669.5,114.5,1.4,10.0,422.5,466.24,377.56
2016,12,12,11,30,519.0,151.0,1.4,10.0,396.0,411.67,333.45
2016,12,12,11,45,575.5,137.0,1.45,10.0,411.0,413.65,334.07
2016,12,12,12,0,632.0,123.0,1.5,10.0,426.0,408.96,328.54
2016,12,12,12,15,564.5,140.5,1.5,10.0,410.0,375.58,300.36
2016,12,12,12,30,497.0,158.0,1.5,10.0,394.0,346.14,275.5
2016,12,12,12,45,478.0,158.0,1.5,10.0,381.5,320.37,253.05
2016,12,12,13,0,459.0,158.0,1.5,10.0,369.0,294.6,230.39
2016,12,12,13,15,415.0,160.0,1.5,10.0,345.0,263.51,203.96
2016,12,12,13,30,371.0,162.0,1.5,10.0,321.0,235.63,180.44
2016,12,12,13,45,421.5,143.5,1.5,10.0,315.0,211.15,156.52
2016,12,12,14,0,472.0,125.0,1.5,10.0,309.0,183.17,129.61
2016,12,12,14,15,448.5,120.5,1.45,10.0,284.5,152.59,104.82
2016,12,12,14,30,425.0,116.0,1.4,10.0,260.0,123.44,83.76
2016,12,12,14,45,411.0,104.5,1.35,10.0,232.0,90.78,63.67
2016,12,12,15,0,397.0,93.0,1.3,10.0,204.0,67.4,55.48
2016,12,12,15,15,367.0,82.0,1.3,9.5,172.5,60.34,49.14
2016,12,12,15,30,337.0,71.0,1.3,9.0,141.0,53.1,42.46
2016,12,12,15,45,298.5,57.5,1.3,9.0,109.5,43.65,33.57
2016,12,12,16,0,260.0,44.0,1.3,9.0,78.0,33.91,24.26
2016,12,12,16,15,130.0,33.0,1.35,8.5,50.0,27.05,16.31
2016,12,12,16,30,0.0,22.0,1.4,8.0,22.0,19.55,0.0
2016,12,12,16,45,0.0,11.0,1.45,8.0,11.0,10.48,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,7.0,6.0,5.72,0.0
2016,12,13,7,45,0.0,19.5,1.6,7.5,19.5,18.74,2.36
2016,12,13,8,0,0.0,33.0,1.7,8.0,33.0,33.4,21.61
2016,12,13,8,15,8.0,49.5,1.65,8.0,51.0,54.55,40.85
2016,12,13,8,30,16.0,66.0,1.6,8.0,69.0,75.33,59.41
2016,12,13,8,45,23.0,81.5,1.6,8.5,87.0,99.86,80.89
2016,12,13,9,0,30.0,97.0,1.6,9.0,105.0,119.24,97.69
2016,12,13,9,15,35.0,111.5,1.55,9.0,122.0,136.23,112.34
2016,12,13,9,30,40.0,126.0,1.5,9.0,139.0,153.08,126.65
2016,12,13,9,45,43.0,138.5,1.5,9.5,153.5,166.33,137.47
2016,12,13,10,0,46.0,151.0,1.5,10.0,168.0,179.41,147.97
2016,12,13,10,15,178.0,158.5,1.5,10.0,231.5,263.35,218.57
2016,12,13,10,30,310.0,166.0,1.5,10.0,295.0,345.72,285.48
2016,12,13,10,45,326.0,171.5,1.5,10.5,313.0,354.71,291.09
2016,12,13,11,0,342.0,177.0,1.5,11.0,331.0,362.28,295.83
2016,12,13,11,15,343.0,182.0,1.45,11.0,340.0,360.16,293.1
2016,12,13,11,30,344.0,187.0,1.4,11.0,349.0,356.82,289.37
2016,12,13,11,45,388.5,180.5,1.35,11.0,365.0,361.46,291.89
2016,12,13,12,0,433.0,174.0,1.3,11.0,381.0,366.62,294.34
2016,12,13,12,15,339.5,189.0,1.25,11.0,351.0,324.04,259.51
2016,12,13,12,30,246.0,204.0,1.2,11.0,321.0,288.28,230.68
2016,12,13,12,45,134.5,190.0,1.2,11.0,254.0,223.62,179.36
2016,12,13,13,0,23.0,176.0,1.2,11.0,187.0,168.36,136.01
2016,12,13,13,15,20.0,168.0,1.2,11.0,177.5,158.6,128.19
2016,12,13,13,30,17.0,160.0,1.2,11.0,168.0,149.07,120.41
2016,12,13,13,45,8.5,113.5,1.2,11.0,117.5,105.73,84.51
2016,12,13,14,0,0.0,67.0,1.2,11.0,67.0,62.33,48.15
2016,12,13,14,15,0.0,61.5,1.2,11.0,61.5,57.19,43.86
2016,12,13,14,30,0.0,56.0,1.2,11.0,56.0,52.06,39.5
2016,12,13,14,45,0.0,49.5,1.25,11.0,49.5,45.99,34.29
2016,12,13,15,0,0.0,43.0,1.3,11.0,43.0,39.94,30.62
2016,12,13,15,15,0.0,36.5,1.25,10.5,36.5,33.88,25.14
2016,12,13,15,30,0.0,30.0,1.2,10.0,30.0,27.83,19.58
2016,12,13,15,45,0.0,23.0,1.2,10.0,23.0,21.33,13.51
2016,12,13,16,0,0.0,16.0,1.2,10.0,16.0,14.82,7.42
2016,12,13,16,15,0.0,10.0,1.3,10.0,10.0,9.26,1.86
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,2.65,12.5,14.5,13.45,0.0
2016,12,14,8,0,0.0,29.0,2.8,13.0,29.0,28.11,16.76
2016,12,14,8,15,0.0,45.0,2.8,13.0,45.0,45.14,32.1
2016,12,14,8,30,0.0,61.0,2.8,13.0,61.0,61.5,46.5
2016,12,14,8,45,3.0,76.5,2.85,13.0,77.0,78.37,61.24
2016,12,14,9,0,6.0,92.0,2.9,13.0,93.0,95.13,75.74
2016,12,14,9,15,10.5,105.0,2.95,13.0,108.0,109.73,88.28
2016,12,14,9,30,15.0,118.0,3.0,13.0,123.0,124.38,100.72
2016,12,14,9,45,17.5,129.5,3.05,13.5,135.5,136.32,110.5
2016,12,14,10,0,20.0,141.0,3.1,14.0,148.0,148.23,120.13
2016,12,14,10,15,10.0,123.5,3.1,14.0,127.0,123.38,99.09
2016,12,14,10,30,0.0,106.0,3.1,14.0,106.0,99.88,79.17
2016,12,14,10,45,0.0,122.0,3.1,14.0,122.0,115.2,91.94
2016,12,14,11,0,0.0,138.0,3.1,14.0,138.0,130.37,104.47
2016,12,14,11,15,14.5,161.5,3.1,14.0,168.0,159.99,129.04
2016,12,14,11,30,29.0,185.0,3.1,14.0,198.0,192.27,155.5
2016,12,14,11,45,42.0,193.0,3.1,14.0,213.0,203.88,164.81
2016,12,14,12,0,55.0,201.0,3.1,14.0,228.0,214.57,173.3
2016,12,14,12,15,53.0,199.5,3.05,14.0,225.0,209.02,168.53
2016,12,14,12,30,51.0,198.0,3.0,14.0,222.0,203.47,163.8
2016,12,14,12,45,44.0,191.0,2.95,14.0,211.5,191.18,153.66
2016,12,14,13,0,37.0,184.0,2.9,14.0,201.0,179.38,143.98
2016,12,14,13,15,34.5,176.5,2.9,14.0,192.0,168.96,135.39
2016,12,14,13,30,32.0,169.0,2.9,14.0,183.0,158.72,126.96
2016,12,14,13,45,19.0,153.5,2.9,14.0,162.0,142.11,113.67
2016,12,14,14,0,6.0,138.0,2.9,14.0,141.0,124.88,99.95
2016,12,14,14,15,3.5,128.0,2.9,14.0,129.5,114.74,91.7
2016,12,14,14,30,1.0,118.0,2.9,14.0,118.0,104.82,83.58
2016,12,14,14,45,0.5,105.0,2.9,14.0,105.0,92.86,73.57
2016,12,14,15,0,0.0,92.0,2.9,14.0,92.0,81.27,66.91
2016,12,14,15,15,0.0,78.0,2.9,13.5,78.0,69.43,56.41
2016,12,14,15,30,0.0,64.0,2.9,13.0,64.0,57.44,45.61
2016,12,14,15,45,0.0,49.5,2.9,13.0,49.5,44.91,34.1
2016,12,14,16,0,0.0,35.0,2.9,13.0,35.0,32.22,22.36
2016,12,14,16,15,0.0,22.5,2.85,13.0,22.5,20.89,11.14
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,9.27,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,4.7,13.0,0.5,0.46,0.0
2016,12,15,8,0,0.0,1.0,4.6,13.0,1.0,0.92,0.0
2016,12,15,8,15,0.0,1.5,4.35,13.0,1.5,1.39,0.0
2016,12,15,8,30,0.0,2.0,4.1,13.0,2.0,1.85,0.0
2016,12,15,8,45,0.0,3.0,3.9,13.0,3.0,2.78,0.0
2016,12,15,9,0,0.0,4.0,3.7,13.0,4.0,3.7,0.0
2016,12,15,9,15,0.0,4.5,3.6,13.0,4.5,4.17,0.0
2016,12,15,9,30,0.0,5.0,3.5,13.0,5.0,4.63,0.0
2016,12,15,9,45,0.0,5.5,3.45,13.0,5.5,5.09,0.0
2016,12,15,10,0,0.0,6.0,3.4,13.0,6.0,5.56,0.0
2016,12,15,10,15,0.0,19.0,3.3,13.0,19.0,17.62,9.54
2016,12,15,10,30,0.0,32.0,3.2,13.0,32.0,29.71,19.9
2016,12,15,10,45,0.0,33.0,3.1,13.5,33.0,30.64,20.62
2016,12,15,11,0,0.0,34.0,3.0,14.0,34.0,31.58,21.34
2016,12,15,11,15,0.0,25.5,2.95,14.0,25.5,23.67,14.59
2016,12,15,11,30,0.0,17.0,2.9,14.0,17.0,15.78,7.84
2016,12,15,11,45,0.0,17.0,2.85,14.0,17.0,15.78,7.83
2016,12,15,12,0,0.0,17.0,2.8,14.0,17.0,15.78,7.83
2016,12,15,12,15,0.0,32.0,2.8,14.0,32.0,29.72,19.72
2016,12,15,12,30,0.0,47.0,2.8,14.0,47.0,43.69,31.59
2016,12,15,12,45,0.0,35.0,2.8,14.0,35.0,32.51,22.1
2016,12,15,13,0,0.0,23.0,2.8,14.0,23.0,21.35,12.61
2016,12,15,13,15,0.0,45.0,2.75,14.0,45.0,41.82,30.07
2016,12,15,13,30,0.0,67.0,2.7,14.0,67.0,62.33,47.52
2016,12,15,13,45,0.0,54.5,2.7,14.0,54.5,50.66,37.66
2016,12,15,14,0,0.0,42.0,2.7,14.0,42.0,39.01,27.78
2016,12,15,14,15,0.0,39.0,2.6,13.5,39.0,36.21,25.5
2016,12,15,14,30,0.0,36.0,2.5,13.0,36.0,33.42,23.18
2016,12,15,14,45,0.0,32.0,2.45,13.0,32.0,29.69,19.99
2016,12,15,15,0,0.0,28.0,2.4,13.0,28.0,25.97,17.79
2016,12,15,15,15,0.0,23.5,2.25,13.0,23.5,21.79,13.98
2016,12,15,15,30,0.0,19.0,2.1,13.0,19.0,17.61,10.14
2016,12,15,15,45,0.0,15.0,2.0,13.0,15.0,13.89,6.7
2016,12,15,16,0,0.0,11.0,1.9,13.0,11.0,10.18,3.23
2016,12,15,16,15,0.0,7.0,1.8,12.5,7.0,6.48,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,222.5,15.0,4.0,6.5,37.0,124.17,22.24
2016,12,16,8,0,445.0,30.0,4.1,7.0,74.0,251.98,192.32
2016,12,16,8,15,531.0,37.0,4.2,7.0,114.0,303.23,247.06
2016,12,16,8,30,617.0,44.0,4.3,7.0,154.0,362.97,301.9
2016,12,16,8,45,668.0,48.5,4.45,7.5,194.0,404.04,339.26
2016,12,16,9,0,719.0,53.0,4.6,8.0,234.0,444.45,374.69
2016,12,16,9,15,753.0,56.5,4.6,8.0,271.0,473.78,400.29
2016,12,16,9,30,787.0,60.0,4.6,8.0,308.0,501.29,423.5
2016,12,16,9,45,812.0,62.0,4.7,8.5,340.5,520.09,438.37
2016,12,16,10,0,837.0,64.0,4.8,9.0,373.0,536.37,450.66
2016,12,16,10,15,852.5,65.5,4.8,9.0,400.0,544.19,456.28
2016,12,16,10,30,868.0,67.0,4.8,9.0,427.0,549.11,459.26
2016,12,16,10,45,878.5,68.5,4.8,9.5,447.0,548.32,456.53
2016,12,16,11,0,889.0,70.0,4.8,10.0,467.0,542.7,449.73
2016,12,16,11,15,895.0,70.5,4.75,10.0,480.0,532.79,439.92
2016,12,16,11,30,901.0,71.0,4.7,10.0,493.0,519.92,427.46
2016,12,16,11,45,904.5,71.5,4.7,10.5,498.5,502.91,410.7
2016,12,16,12,0,908.0,72.0,4.7,11.0,504.0,483.06,391.33
2016,12,16,12,15,907.0,71.5,4.7,11.0,502.0,457.54,367.74
2016,12,16,12,30,906.0,71.0,4.7,11.0,500.0,429.58,341.66
2016,12,16,12,45,901.0,71.0,4.75,11.0,490.0,398.32,312.44
2016,12,16,13,0,896.0,71.0,4.8,11.0,480.0,365.1,281.04
2016,12,16,13,15,887.5,70.0,4.8,11.0,462.5,328.13,246.09
2016,12,16,13,30,879.0,69.0,4.8,11.0,445.0,287.05,207.49
2016,12,16,13,45,865.5,67.5,4.85,11.0,421.0,245.66,168.96
2016,12,16,14,0,852.0,66.0,4.9,11.0,397.0,203.77,130.98
2016,12,16,14,15,832.0,63.5,4.85,10.5,367.0,159.89,94.13
2016,12,16,14,30,812.0,61.0,4.8,10.0,337.0,116.57,62.26
2016,12,16,14,45,784.0,58.0,4.8,10.0,301.5,73.31,38.72
2016,12,16,15,0,756.0,55.0,4.8,10.0,266.0,41.8,32.37
2016,12,16,15,15,713.0,51.0,4.65,9.5,226.5,39.64,30.41
2016,12,16,15,30,670.0,47.0,4.5,9.0,187.0,37.52,28.39
2016,12,16,15,45,603.5,41.0,4.4,8.5,147.0,33.51,24.53
2016,12,16,16,0,537.0,35.0,4.3,8.0,107.0,29.48,20.47
2016,12,16,16,15,268.5,34.0,4.2,7.5,70.0,28.01,17.49
2016,12,16,16,30,0.0,33.0,4.1,7.0,33.0,27.42,0.0
2016,12,16,16,45,0.0,16.5,4.05,7.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.0,38.0,129.51,13.88
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,263.74,200.99
2016,12,17,8,15,575.5,34.5,1.85,4.5,117.0,320.58,260.76
2016,12,17,8,30,659.0,41.0,1.9,5.0,158.0,379.31,313.88
2016,12,17,8,45,709.5,45.5,1.95,5.5,198.5,420.71,350.9
2016,12,17,9,0,760.0,50.0,2.0,6.0,239.0,461.45,385.83
2016,12,17,9,15,792.0,53.0,2.0,6.5,277.0,489.68,409.22
2016,12,17,9,30,824.0,56.0,2.0,7.0,315.0,515.96,430.07
2016,12,17,9,45,844.5,58.5,2.0,7.5,347.5,533.21,442.97
2016,12,17,10,0,865.0,61.0,2.0,8.0,380.0,547.82,453.25
2016,12,17,10,15,879.5,63.0,2.0,8.0,407.0,553.02,456.62
2016,12,17,10,30,894.0,65.0,2.0,8.0,434.0,558.25,459.7
2016,12,17,10,45,902.5,66.5,2.0,8.5,453.5,556.68,456.37
2016,12,17,11,0,911.0,68.0,2.0,9.0,473.0,552.05,450.46
2016,12,17,11,15,916.5,68.5,2.0,9.0,486.0,541.72,440.71
2016,12,17,11,30,922.0,69.0,2.0,9.0,499.0,528.38,428.34
2016,12,17,11,45,922.5,70.0,2.0,9.5,504.5,510.19,411.11
2016,12,17,12,0,923.0,71.0,2.0,10.0,510.0,489.22,391.38
2016,12,17,12,15,922.0,70.5,2.0,10.0,507.5,463.42,368.16
2016,12,17,12,30,921.0,70.0,2.0,10.0,505.0,435.15,342.42
2016,12,17,12,45,911.5,71.0,2.0,10.0,494.5,402.84,313.0
2016,12,17,13,0,902.0,72.0,2.0,10.0,484.0,368.8,281.58
2016,12,17,13,15,893.0,71.0,1.95,10.0,466.5,329.2,245.11
2016,12,17,13,30,884.0,70.0,1.9,10.0,449.0,290.17,208.72
2016,12,17,13,45,869.5,69.0,1.85,10.0,425.0,248.85,170.73
2016,12,17,14,0,855.0,68.0,1.8,10.0,401.0,207.1,133.25
2016,12,17,14,15,835.0,65.5,1.75,9.5,370.5,163.09,96.54
2016,12,17,14,30,815.0,63.0,1.7,9.0,340.0,119.64,64.61
2016,12,17,14,45,784.5,60.0,1.65,9.0,304.0,76.14,40.76
2016,12,17,15,0,754.0,57.0,1.6,9.0,268.0,43.51,34.1
2016,12,17,15,15,710.5,53.0,1.6,8.5,228.5,41.4,32.2
2016,12,17,15,30,667.0,49.0,1.6,8.0,189.0,39.36,30.23
2016,12,17,15,45,596.5,43.0,1.6,8.0,148.0,35.4,26.34
2016,12,17,16,0,526.0,37.0,1.6,8.0,107.0,28.73,19.87
2016,12,17,16,15,263.0,35.0,1.65,7.5,70.0,27.47,17.18
2016,12,17,16,30,0.0,33.0,1.7,7.0,33.0,27.5,0.0
2016,12,17,16,45,0.0,16.5,1.75,6.5,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,13.5,2.85,2.5,37.5,129.72,3.06
2016,12,18,8,0,499.0,27.0,2.9,3.0,75.0,265.41,202.35
2016,12,18,8,15,584.0,33.0,2.95,3.5,116.0,322.37,264.04
2016,12,18,8,30,669.0,39.0,3.0,4.0,157.0,381.33,318.25
2016,12,18,8,45,719.5,43.5,3.1,4.5,198.0,422.84,356.09
2016,12,18,9,0,770.0,48.0,3.2,5.0,239.0,463.74,391.88
2016,12,18,9,15,803.0,51.0,3.15,5.5,277.0,492.65,416.24
2016,12,18,9,30,836.0,54.0,3.1,6.0,315.0,519.63,437.99
2016,12,18,9,45,854.5,57.0,3.1,6.5,348.0,536.56,450.9
2016,12,18,10,0,873.0,60.0,3.1,7.0,381.0,547.81,458.79
2016,12,18,10,15,888.0,62.0,3.0,7.0,408.5,556.35,464.6
2016,12,18,10,30,903.0,64.0,2.9,7.0,436.0,561.94,467.7
2016,12,18,10,45,914.0,65.0,2.85,7.5,456.5,561.2,464.83
2016,12,18,11,0,925.0,66.0,2.8,8.0,477.0,557.33,459.27
2016,12,18,11,15,930.5,66.5,2.75,8.0,490.0,546.95,449.17
2016,12,18,11,30,936.0,67.0,2.7,8.0,503.0,533.51,436.39
2016,12,18,11,45,938.5,67.0,2.7,8.5,508.5,515.09,418.74
2016,12,18,12,0,941.0,67.0,2.7,9.0,514.0,493.8,398.46
2016,12,18,12,15,939.5,67.0,2.7,9.0,512.0,467.99,374.9
2016,12,18,12,30,938.0,67.0,2.7,9.0,510.0,439.66,348.77
2016,12,18,12,45,933.5,66.5,2.7,9.0,500.0,407.35,318.87
2016,12,18,13,0,929.0,66.0,2.7,9.0,490.0,372.98,286.67
2016,12,18,13,15,921.0,65.0,2.7,9.0,473.0,335.2,251.21
2016,12,18,13,30,913.0,64.0,2.7,9.0,456.0,295.96,214.17
2016,12,18,13,45,900.0,62.5,2.7,9.5,431.5,253.89,174.7
2016,12,18,14,0,887.0,61.0,2.7,10.0,407.0,211.14,135.7
2016,12,18,14,15,868.5,59.0,2.6,9.5,376.5,166.78,98.33
2016,12,18,14,30,850.0,57.0,2.5,9.0,346.0,118.62,62.16
2016,12,18,14,45,822.5,54.5,2.45,9.0,310.5,74.08,37.48
2016,12,18,15,0,795.0,52.0,2.4,9.0,275.0,39.24,30.21
2016,12,18,15,15,754.0,48.5,2.3,8.0,235.5,37.43,28.63
2016,12,18,15,30,713.0,45.0,2.2,7.0,196.0,35.67,26.99
2016,12,18,15,45,647.5,40.0,2.1,6.5,154.5,32.53,23.91
2016,12,18,16,0,582.0,35.0,2.0,6.0,113.0,29.42,20.68
2016,12,18,16,15,464.0,27.0,2.0,5.5,74.5,23.21,13.87
2016,12,18,16,30,346.0,19.0,2.0,5.0,36.0,16.83,0.0
2016,12,18,16,45,173.0,9.5,2.0,5.0,18.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,216.0,14.0,1.95,3.5,34.5,118.4,0.0
2016,12,19,8,0,432.0,28.0,1.9,4.0,69.0,236.72,178.19
2016,12,19,8,15,517.5,35.0,1.9,4.5,108.0,293.58,238.69
2016,12,19,8,30,603.0,42.0,1.9,5.0,147.0,352.6,292.07
2016,12,19,8,45,655.0,46.5,1.9,5.5,186.0,393.88,328.95
2016,12,19,9,0,707.0,51.0,1.9,6.0,225.0,434.66,363.92
2016,12,19,9,15,740.5,54.5,1.85,6.5,262.0,463.73,387.96
2016,12,19,9,30,774.0,58.0,1.8,7.0,299.0,491.05,409.55
2016,12,19,9,45,784.5,63.0,1.8,7.5,329.0,505.62,420.36
2016,12,19,10,0,795.0,68.0,1.8,8.0,359.0,517.59,428.63
2016,12,19,10,15,811.5,70.0,1.8,8.5,385.5,526.77,434.39
2016,12,19,10,30,828.0,72.0,1.8,9.0,412.0,533.15,437.63
2016,12,19,10,45,838.0,73.5,1.85,9.5,431.5,532.6,435.45
2016,12,19,11,0,848.0,75.0,1.9,10.0,451.0,529.12,430.78
2016,12,19,11,15,854.0,75.5,1.85,10.0,464.0,519.56,421.55
2016,12,19,11,30,860.0,76.0,1.8,10.0,477.0,507.14,409.85
2016,12,19,11,45,861.5,77.0,1.8,10.5,482.5,490.24,393.86
2016,12,19,12,0,863.0,78.0,1.8,11.0,488.0,470.68,375.48
2016,12,19,12,15,735.5,102.5,1.8,11.0,451.0,416.09,330.85
2016,12,19,12,30,608.0,127.0,1.8,11.0,414.0,365.73,289.76
2016,12,19,12,45,730.5,101.5,1.8,11.0,439.5,364.72,284.64
2016,12,19,13,0,853.0,76.0,1.8,11.0,465.0,356.37,271.81
2016,12,19,13,15,843.5,74.5,1.75,11.0,448.0,319.83,238.05
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,282.14,203.17
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.5,242.41,166.85
2016,12,19,14,0,805.0,70.0,1.6,11.0,384.0,202.34,131.02
2016,12,19,14,15,784.0,68.0,1.5,10.5,355.0,160.84,96.45
2016,12,19,14,30,763.0,66.0,1.4,10.0,326.0,120.04,66.36
2016,12,19,14,45,733.5,62.5,1.3,10.0,291.5,78.52,42.9
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,45.07,35.37
2016,12,19,15,15,659.5,55.0,1.2,9.5,219.0,43.02,33.54
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,37.44,28.39
2016,12,19,15,45,543.0,45.0,1.3,9.0,142.0,33.92,24.93
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,30.38,21.29
2016,12,19,16,15,235.5,36.0,1.4,8.5,68.0,28.21,17.93
2016,12,19,16,30,0.0,33.0,1.4,8.0,33.0,27.68,0.0
2016,12,19,16,45,0.0,16.5,1.4,8.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
