Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,106.66,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,218.63,161.82
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,273.31,220.01
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,331.08,271.86
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,369.09,305.8
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,410.92,341.34
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,440.26,365.51
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,468.03,387.45
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,488.05,402.49
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,505.81,415.18
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,514.57,420.35
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,520.6,423.12
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,520.57,420.93
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,515.84,414.98
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,507.48,406.53
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,496.26,395.65
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,480.34,380.41
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,461.75,362.86
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,417.67,326.69
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,374.33,291.28
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,363.99,279.31
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,348.55,261.89
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,296.77,220.31
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,253.58,186.75
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,222.97,159.92
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,192.49,133.59
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,159.62,100.87
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,118.5,64.5
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,77.56,41.28
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,43.23,33.29
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,41.12,31.43
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,35.68,26.47
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,32.11,23.08
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,28.5,19.48
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,21.99,12.71
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,15.25,0.0
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,110.53,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,227.98,167.0
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,278.48,223.22
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,337.45,276.26
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,379.42,313.68
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,421.15,349.51
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,451.36,374.76
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,479.98,397.77
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,499.26,412.73
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,516.17,425.3
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,525.3,431.42
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,531.62,435.01
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,530.15,431.64
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,528.22,427.64
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,519.9,419.41
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,508.63,408.63
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,492.46,393.19
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,473.47,375.23
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,449.78,353.92
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,423.62,330.15
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,393.2,302.02
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,361.04,272.08
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,325.46,239.4
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,285.73,203.06
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,245.45,166.49
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,204.64,130.18
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,162.31,94.95
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,120.39,63.89
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,78.23,39.94
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,41.55,31.64
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,39.37,29.79
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,37.24,27.85
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,33.69,24.48
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,30.15,20.93
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,21.97,12.76
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,16.17,0.0
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,112.49,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,232.29,169.03
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,289.33,230.97
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,345.36,280.93
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,387.61,317.07
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,429.46,351.12
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,459.94,375.1
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,488.75,396.61
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,508.22,410.39
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,525.26,421.74
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,535.02,429.21
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,541.92,434.27
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,542.06,433.19
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,539.19,429.59
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,528.97,420.66
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,517.65,410.58
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,501.19,395.53
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,481.95,378.0
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,457.49,356.54
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,430.58,332.67
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,400.04,305.45
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,367.49,276.03
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,328.86,241.15
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,290.75,206.32
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,250.09,169.68
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,208.92,133.28
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,166.04,97.79
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,123.73,66.46
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,81.31,42.11
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,43.22,33.29
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,41.09,31.49
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,39.02,29.61
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,35.05,25.83
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,28.41,19.53
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,22.36,13.25
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,16.1,0.41
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.85,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.7,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,6.94,0.21
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,10.18,3.14
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,12.97,5.66
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,15.75,8.16
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,18.54,10.64
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,21.33,13.11
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,24.12,15.51
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,26.91,17.9
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,35.75,25.57
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,44.6,33.21
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,52.53,39.94
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,60.47,46.63
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,62.34,48.18
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,64.21,49.75
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,64.21,49.72
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,64.21,49.71
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,70.28,54.9
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,76.35,60.11
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,52.54,39.71
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,28.79,19.27
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,110.31,88.33
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,183.15,148.58
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,194.75,151.07
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,191.36,139.32
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,166.26,111.02
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,126.7,73.39
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,86.87,49.48
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,50.38,40.15
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,48.03,38.05
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,45.74,35.88
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,41.18,31.46
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,36.58,26.82
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,28.39,18.47
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,19.01,2.58
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,11.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,112.04,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,231.44,168.04
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,289.45,234.08
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,349.99,289.51
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,392.58,328.08
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,434.89,364.9
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,464.36,390.56
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,492.15,413.91
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,511.14,428.77
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,527.68,441.09
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,533.74,445.36
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,540.08,449.5
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,540.53,447.99
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,537.98,443.87
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,529.5,435.5
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,518.03,424.49
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,501.37,408.32
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,481.88,389.58
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,458.11,367.74
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,431.81,343.35
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,400.93,314.84
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,368.35,284.43
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,332.73,250.92
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,295.62,215.83
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,252.86,176.2
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,212.02,138.76
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,169.11,101.9
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,126.49,69.03
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,83.23,42.67
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,41.37,32.14
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,38.8,29.84
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,37.09,28.2
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,33.52,24.78
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,29.95,21.19
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,24.28,15.24
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,18.49,3.4
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,63.35,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,132.54,94.87
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,168.28,136.29
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,205.19,171.11
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,236.35,199.56
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,267.45,227.07
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,290.79,247.16
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,304.75,258.88
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,320.25,271.37
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,334.55,282.49
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,361.83,304.58
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,379.85,318.78
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,461.84,385.35
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,533.7,441.34
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,525.42,432.86
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,514.21,422.26
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,497.16,405.98
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,477.42,387.25
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,399.99,323.96
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,326.5,264.61
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,292.73,236.56
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,262.16,211.34
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,287.25,223.41
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,291.65,214.53
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,251.75,177.29
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,211.44,140.45
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,169.8,104.39
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,128.66,72.33
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,86.92,46.57
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,47.03,37.29
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,42.63,33.32
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,40.62,31.42
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,33.53,24.79
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,29.95,21.21
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,23.96,15.04
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,17.78,3.9
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,110.6,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,224.7,162.34
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,283.64,230.88
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,345.29,287.81
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,388.27,327.08
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,430.97,364.59
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,461.84,390.96
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,491.07,414.94
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,510.2,429.88
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,526.88,442.26
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,537.04,449.64
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,544.36,454.42
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,545.18,453.09
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,541.06,447.67
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,532.52,439.15
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,521.04,428.03
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,505.15,412.37
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,486.45,394.16
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,462.23,371.84
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,435.55,347.07
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,405.48,318.61
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,373.4,288.05
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,337.44,254.49
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,300.05,219.37
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,256.88,179.58
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,215.73,142.0
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,172.86,104.89
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,130.33,71.66
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,87.07,44.71
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,45.41,35.67
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,39.52,30.45
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,37.83,28.91
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,34.29,25.51
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,30.74,21.96
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,24.6,15.68
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,18.29,4.97
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,99.95,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,208.06,147.92
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,266.27,214.16
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,327.94,269.77
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,371.92,308.72
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,413.16,343.94
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,444.73,369.53
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,474.76,392.65
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,495.55,407.75
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,514.04,420.39
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,524.54,427.72
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,532.29,432.65
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,491.01,398.89
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,446.36,362.58
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,482.73,390.48
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,512.71,411.86
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,441.79,354.07
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,371.82,297.82
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,407.18,323.13
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,428.03,334.33
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,373.57,289.45
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,325.36,250.35
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,296.84,224.92
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,267.41,198.29
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,234.08,168.81
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,201.07,139.97
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,170.3,109.58
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,131.77,75.25
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,90.92,49.63
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,52.2,41.48
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,44.74,34.84
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,42.73,32.98
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,38.52,29.0
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,34.26,24.82
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,27.0,17.61
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,19.5,6.31
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,109.69,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,228.43,161.31
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,286.23,229.8
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,346.57,284.99
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,389.61,323.71
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,432.52,360.71
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,462.29,385.75
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,490.43,408.44
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,509.96,423.61
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,523.98,433.93
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,533.57,439.76
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,540.39,443.03
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,541.01,441.38
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,538.63,437.19
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,530.33,428.8
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,519.04,417.86
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,502.55,401.9
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,483.24,383.48
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,459.86,362.44
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,433.93,338.93
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,403.88,311.3
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,371.9,281.66
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,336.76,249.44
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,300.08,215.56
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,260.08,179.08
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,219.3,142.38
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,177.1,106.4
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,130.87,70.25
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,87.56,42.88
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,45.64,27.7
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,36.36,27.19
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,34.99,25.91
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,31.81,22.92
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,28.64,19.78
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,23.43,14.55
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,18.12,6.06
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,101.71,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,211.98,149.29
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,272.35,219.73
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,335.87,278.4
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,376.12,315.37
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,420.98,354.61
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,453.45,382.28
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,484.39,407.64
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,502.64,421.93
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,518.43,433.68
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,529.66,441.09
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,538.12,445.93
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,540.71,445.95
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,540.3,443.37
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,533.19,435.06
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,523.11,424.2
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,507.81,409.17
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,489.65,391.63
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,465.77,370.0
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,439.43,345.99
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,410.12,319.08
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,378.4,289.64
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,342.35,256.39
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,304.85,221.56
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,264.81,184.71
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,224.01,147.65
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,180.7,110.27
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,137.68,76.34
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,94.74,48.77
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,53.27,33.0
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,41.48,31.84
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,39.4,29.98
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,35.9,26.68
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,32.41,23.24
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,24.1,15.25
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,18.4,6.85
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,95.12,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,197.57,136.9
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,257.76,203.99
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,320.94,259.31
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,364.33,296.42
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,407.92,332.1
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,439.62,359.17
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,467.57,382.66
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,491.77,401.9
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,513.78,418.86
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,525.13,427.12
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,533.75,432.99
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,534.88,432.81
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,533.11,430.17
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,526.28,423.44
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,516.52,414.24
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,500.6,399.54
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,481.95,382.43
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,459.09,362.2
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,433.81,339.59
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,404.57,313.51
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,373.32,285.21
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,338.16,253.28
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,301.66,219.77
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,262.35,183.97
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,222.51,148.02
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,180.98,112.41
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,139.88,79.98
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,98.22,52.87
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,58.69,36.99
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,41.66,32.05
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,39.94,30.47
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,37.78,28.37
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,35.75,26.22
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,29.04,19.57
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,22.11,9.97
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,12.87,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
